Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,159.5,15.5,2.6,1.5,29.0,96.22,0.0
2016,1,1,8,0,319.0,31.0,2.7,2.0,58.0,197.41,144.25
2016,1,1,8,15,418.0,39.5,2.7,2.5,96.5,258.85,211.88
2016,1,1,8,30,517.0,48.0,2.7,3.0,135.0,323.93,271.3
2016,1,1,8,45,577.0,54.5,2.75,3.5,175.0,370.01,313.02
2016,1,1,9,0,637.0,61.0,2.8,4.0,215.0,416.37,353.52
2016,1,1,9,15,677.0,65.0,2.8,4.5,253.0,448.99,381.32
2016,1,1,9,30,717.0,69.0,2.8,5.0,291.0,480.28,407.02
2016,1,1,9,45,751.0,70.5,2.85,5.5,325.5,501.54,423.95
2016,1,1,10,0,785.0,72.0,2.9,6.0,360.0,523.31,440.67
2016,1,1,10,15,803.5,74.5,2.85,6.5,388.0,535.12,448.55
2016,1,1,10,30,822.0,77.0,2.8,7.0,416.0,544.14,453.89
2016,1,1,10,45,834.5,78.0,2.8,7.5,437.5,545.36,452.92
2016,1,1,11,0,847.0,79.0,2.8,8.0,459.0,543.61,449.41
2016,1,1,11,15,854.5,80.0,2.75,8.0,473.5,536.22,441.87
2016,1,1,11,30,862.0,81.0,2.7,8.0,488.0,525.88,431.76
2016,1,1,11,45,865.5,81.5,2.65,8.5,495.0,510.12,416.35
2016,1,1,12,0,869.0,82.0,2.6,9.0,502.0,491.58,398.48
2016,1,1,12,15,868.5,82.0,2.55,9.0,501.0,468.06,377.03
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,442.11,353.19
2016,1,1,12,45,866.0,80.5,2.45,9.0,492.5,411.81,325.37
2016,1,1,13,0,864.0,79.0,2.4,9.0,485.0,379.45,295.29
2016,1,1,13,15,856.0,78.0,2.35,9.0,469.5,343.73,262.05
2016,1,1,13,30,848.0,77.0,2.3,9.0,454.0,306.66,227.26
2016,1,1,13,45,835.0,75.5,2.25,9.0,431.5,266.77,190.16
2016,1,1,14,0,822.0,74.0,2.2,9.0,409.0,226.33,153.01
2016,1,1,14,15,803.0,72.0,2.15,9.0,380.0,184.19,116.11
2016,1,1,14,30,784.0,70.0,2.1,9.0,351.0,142.49,82.65
2016,1,1,14,45,756.0,67.0,2.05,9.0,316.5,100.01,54.64
2016,1,1,15,0,728.0,64.0,2.0,9.0,282.0,59.33,38.16
2016,1,1,15,15,687.0,60.0,1.9,8.0,244.0,42.5,33.3
2016,1,1,15,30,646.0,56.0,1.8,7.0,206.0,40.81,31.79
2016,1,1,15,45,581.0,50.0,1.75,6.5,165.5,37.41,28.51
2016,1,1,16,0,516.0,44.0,1.7,6.0,125.0,33.99,25.07
2016,1,1,16,15,411.5,35.0,1.8,5.5,87.0,27.69,18.7
2016,1,1,16,30,307.0,26.0,1.9,5.0,49.0,21.19,9.19
2016,1,1,16,45,153.5,13.0,2.0,4.5,24.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,15.5,3.0,2.5,20.5,47.89,0.0
2016,1,2,8,0,119.0,31.0,3.1,3.0,41.0,102.42,72.69
2016,1,2,8,15,160.5,46.5,3.1,3.0,68.5,141.04,114.35
2016,1,2,8,30,202.0,62.0,3.1,3.0,96.0,180.69,151.32
2016,1,2,8,45,225.5,77.5,3.1,3.5,124.5,212.25,180.15
2016,1,2,9,0,249.0,93.0,3.1,4.0,153.0,243.7,208.12
2016,1,2,9,15,265.0,106.5,3.05,4.5,180.5,268.36,229.52
2016,1,2,9,30,281.0,120.0,3.0,5.0,208.0,292.41,249.78
2016,1,2,9,45,303.5,129.0,3.0,5.5,233.0,313.92,267.53
2016,1,2,10,0,326.0,138.0,3.0,6.0,258.0,334.7,284.25
2016,1,2,10,15,292.5,154.0,2.95,6.0,268.0,331.38,280.57
2016,1,2,10,30,259.0,170.0,2.9,6.0,278.0,326.69,275.72
2016,1,2,10,45,296.0,174.0,2.85,6.5,303.0,346.4,291.19
2016,1,2,11,0,333.0,178.0,2.8,7.0,328.0,364.63,305.0
2016,1,2,11,15,440.0,162.0,2.7,7.5,366.0,402.95,335.16
2016,1,2,11,30,547.0,146.0,2.6,8.0,404.0,431.19,356.2
2016,1,2,11,45,388.0,179.0,2.55,8.5,364.0,372.8,306.63
2016,1,2,12,0,229.0,212.0,2.5,9.0,324.0,311.47,255.42
2016,1,2,12,15,252.0,209.0,2.4,9.0,331.5,313.17,256.03
2016,1,2,12,30,275.0,206.0,2.3,9.0,339.0,309.64,251.87
2016,1,2,12,45,230.0,207.0,2.2,9.5,317.5,280.31,226.83
2016,1,2,13,0,185.0,208.0,2.1,10.0,296.0,254.96,205.43
2016,1,2,13,15,132.0,199.5,2.0,10.0,261.5,221.37,178.18
2016,1,2,13,30,79.0,191.0,1.9,10.0,227.0,192.37,155.15
2016,1,2,13,45,109.0,183.5,1.85,10.5,230.0,186.31,148.52
2016,1,2,14,0,139.0,176.0,1.8,11.0,233.0,178.53,140.16
2016,1,2,14,15,69.5,114.0,1.7,11.0,142.5,112.48,87.61
2016,1,2,14,30,0.0,52.0,1.6,11.0,52.0,48.33,36.2
2016,1,2,14,45,0.0,47.0,1.5,11.0,47.0,43.66,32.27
2016,1,2,15,0,0.0,42.0,1.4,11.0,42.0,39.0,28.25
2016,1,2,15,15,0.0,36.0,1.4,10.5,36.0,33.41,24.76
2016,1,2,15,30,0.0,30.0,1.4,10.0,30.0,27.83,19.67
2016,1,2,15,45,0.0,24.0,1.45,9.5,24.0,22.25,14.51
2016,1,2,16,0,0.0,18.0,1.5,9.0,18.0,16.68,9.32
2016,1,2,16,15,0.0,12.5,1.65,8.5,12.5,11.58,4.47
2016,1,2,16,30,0.0,7.0,1.8,8.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,1.95,7.5,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.5,2.4,4.5,12.5,11.6,0.0
2016,1,3,8,0,0.0,25.0,2.4,5.0,25.0,24.1,12.82
2016,1,3,8,15,2.0,42.0,2.3,5.0,42.0,43.65,31.55
2016,1,3,8,30,4.0,59.0,2.2,5.0,59.0,62.32,48.5
2016,1,3,8,45,11.5,74.5,2.1,5.5,77.0,81.39,65.57
2016,1,3,9,0,19.0,90.0,2.0,6.0,95.0,100.52,82.48
2016,1,3,9,15,23.5,104.5,2.0,6.0,111.5,123.06,102.22
2016,1,3,9,30,28.0,119.0,2.0,6.0,128.0,139.72,116.65
2016,1,3,9,45,31.5,131.5,2.0,6.5,142.5,153.34,128.06
2016,1,3,10,0,35.0,144.0,2.0,7.0,157.0,166.85,139.2
2016,1,3,10,15,17.5,136.5,2.05,7.0,143.0,141.29,117.03
2016,1,3,10,30,0.0,129.0,2.1,7.0,129.0,122.96,101.03
2016,1,3,10,45,81.0,163.5,2.2,7.5,200.0,206.18,172.18
2016,1,3,11,0,162.0,198.0,2.3,8.0,271.0,288.64,240.34
2016,1,3,11,15,171.5,204.5,2.45,8.0,284.0,295.46,245.31
2016,1,3,11,30,181.0,211.0,2.6,8.0,297.0,301.36,249.74
2016,1,3,11,45,136.0,212.5,2.8,8.0,278.0,274.64,227.2
2016,1,3,12,0,91.0,214.0,3.0,8.0,259.0,246.06,203.28
2016,1,3,12,15,149.5,214.5,3.1,8.0,287.5,270.74,223.32
2016,1,3,12,30,208.0,215.0,3.2,8.0,316.0,288.7,237.09
2016,1,3,12,45,191.0,212.5,3.3,8.5,304.5,270.75,221.2
2016,1,3,13,0,174.0,210.0,3.4,9.0,293.0,253.35,205.93
2016,1,3,13,15,87.0,155.0,3.25,9.0,196.5,169.08,136.88
2016,1,3,13,30,0.0,100.0,3.1,9.0,100.0,92.58,74.26
2016,1,3,13,45,143.0,133.0,3.0,9.5,191.5,153.42,120.91
2016,1,3,14,0,286.0,166.0,2.9,10.0,283.0,198.72,152.03
2016,1,3,14,15,349.5,145.0,2.7,10.0,278.0,176.39,129.52
2016,1,3,14,30,413.0,124.0,2.5,10.0,273.0,145.01,100.56
2016,1,3,14,45,386.0,116.5,2.4,10.0,245.5,114.78,79.32
2016,1,3,15,0,359.0,109.0,2.3,10.0,218.0,86.66,64.16
2016,1,3,15,15,337.0,96.5,2.2,9.5,188.5,70.17,58.08
2016,1,3,15,30,315.0,84.0,2.1,9.0,159.0,62.05,50.71
2016,1,3,15,45,273.5,71.0,2.05,8.5,127.5,53.26,42.58
2016,1,3,16,0,232.0,58.0,2.0,8.0,96.0,44.22,34.05
2016,1,3,16,15,176.0,43.0,2.05,7.5,67.0,33.25,23.53
2016,1,3,16,30,120.0,28.0,2.1,7.0,38.0,21.92,10.69
2016,1,3,16,45,60.0,14.0,2.15,7.0,19.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.0,2.6,8.5,3.0,2.77,0.0
2016,1,4,8,0,0.0,6.0,2.6,9.0,6.0,5.55,0.0
2016,1,4,8,15,0.0,10.5,2.6,9.0,10.5,9.72,2.53
2016,1,4,8,30,0.0,15.0,2.6,9.0,15.0,13.89,6.31
2016,1,4,8,45,0.0,19.5,2.6,9.5,19.5,18.07,10.03
2016,1,4,9,0,0.0,24.0,2.6,10.0,24.0,22.25,13.73
2016,1,4,9,15,0.0,28.0,2.65,10.5,28.0,25.97,16.97
2016,1,4,9,30,0.0,32.0,2.7,11.0,32.0,29.69,20.17
2016,1,4,9,45,0.0,35.5,2.8,11.5,35.5,32.95,22.93
2016,1,4,10,0,0.0,39.0,2.9,12.0,39.0,36.21,25.66
2016,1,4,10,15,255.5,84.0,2.95,12.0,190.0,242.39,202.98
2016,1,4,10,30,511.0,129.0,3.0,12.0,341.0,430.06,355.89
2016,1,4,10,45,367.0,162.0,3.1,12.5,318.5,373.49,307.32
2016,1,4,11,0,223.0,195.0,3.2,13.0,296.0,318.62,260.94
2016,1,4,11,15,254.5,197.5,3.3,13.0,316.0,337.71,276.17
2016,1,4,11,30,286.0,200.0,3.4,13.0,336.0,349.15,284.8
2016,1,4,11,45,220.5,209.5,3.5,13.5,315.5,313.62,254.77
2016,1,4,12,0,155.0,219.0,3.6,14.0,295.0,284.49,230.19
2016,1,4,12,15,248.0,208.5,3.6,14.0,329.5,312.23,251.85
2016,1,4,12,30,341.0,198.0,3.6,14.0,364.0,331.37,265.55
2016,1,4,12,45,226.0,204.5,3.65,14.0,314.0,277.78,222.21
2016,1,4,13,0,111.0,211.0,3.7,14.0,264.0,231.84,185.81
2016,1,4,13,15,266.0,187.0,3.6,13.5,308.0,254.49,200.88
2016,1,4,13,30,421.0,163.0,3.5,13.0,352.0,264.36,203.45
2016,1,4,13,45,228.0,163.5,3.4,13.0,265.5,198.39,153.47
2016,1,4,14,0,35.0,164.0,3.3,13.0,179.0,150.95,120.8
2016,1,4,14,15,17.5,120.5,3.15,13.0,128.0,111.92,88.95
2016,1,4,14,30,0.0,77.0,3.0,13.0,77.0,71.31,55.5
2016,1,4,14,45,0.0,69.5,2.9,13.0,69.5,64.49,49.77
2016,1,4,15,0,0.0,62.0,2.8,13.0,62.0,57.66,43.96
2016,1,4,15,15,0.0,53.5,2.65,12.5,53.5,49.73,39.17
2016,1,4,15,30,0.0,45.0,2.5,12.0,45.0,41.81,32.03
2016,1,4,15,45,0.0,36.0,2.45,12.0,36.0,33.43,24.33
2016,1,4,16,0,0.0,27.0,2.4,12.0,27.0,25.05,16.59
2016,1,4,16,15,0.0,19.0,2.4,12.0,19.0,17.61,9.63
2016,1,4,16,30,0.0,11.0,2.4,12.0,11.0,10.19,2.02
2016,1,4,16,45,0.0,5.5,2.45,12.0,5.5,5.24,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,6.02,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,12.04,3.39
2016,1,5,8,15,0.0,22.5,2.4,11.0,22.5,20.87,11.8
2016,1,5,8,30,0.0,32.0,2.5,11.0,32.0,29.71,19.7
2016,1,5,8,45,0.0,41.5,2.65,11.5,41.5,38.55,27.5
2016,1,5,9,0,0.0,51.0,2.8,12.0,51.0,47.41,35.22
2016,1,5,9,15,0.0,59.5,2.85,12.0,59.5,55.46,42.23
2016,1,5,9,30,0.0,68.0,2.9,12.0,68.0,63.63,49.26
2016,1,5,9,45,0.0,76.0,3.0,12.0,76.0,71.27,55.78
2016,1,5,10,0,0.0,84.0,3.1,12.0,84.0,78.9,62.22
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,66.53,51.59
2016,1,5,10,30,0.0,59.0,3.3,12.0,59.0,54.86,41.55
2016,1,5,10,45,0.0,33.0,3.4,12.5,33.0,30.64,20.7
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2016,1,5,11,15,58.0,110.0,3.55,12.5,137.5,136.17,110.72
2016,1,5,11,30,116.0,213.0,3.6,12.0,268.0,270.96,222.19
2016,1,5,11,45,58.0,112.0,3.7,12.0,139.5,135.16,109.29
2016,1,5,12,0,0.0,11.0,3.8,12.0,11.0,10.21,3.11
2016,1,5,12,15,0.0,15.5,3.8,12.0,15.5,14.39,6.72
2016,1,5,12,30,0.0,20.0,3.8,12.0,20.0,18.57,10.31
2016,1,5,12,45,0.0,24.5,3.85,12.0,24.5,22.75,13.9
2016,1,5,13,0,0.0,29.0,3.9,12.0,29.0,26.93,17.5
2016,1,5,13,15,0.0,43.5,3.8,12.0,43.5,40.42,29.08
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,53.94,40.67
2016,1,5,13,45,0.0,72.5,3.65,12.0,72.5,67.47,52.26
2016,1,5,14,0,0.0,87.0,3.6,12.0,87.0,80.61,63.52
2016,1,5,14,15,0.0,66.0,3.55,12.0,66.0,61.39,47.2
2016,1,5,14,30,0.0,45.0,3.5,12.0,45.0,41.8,30.46
2016,1,5,14,45,0.0,40.5,3.45,12.0,40.5,37.61,26.88
2016,1,5,15,0,0.0,36.0,3.4,12.0,36.0,33.42,23.28
2016,1,5,15,15,0.0,31.5,3.15,11.5,31.5,29.23,20.85
2016,1,5,15,30,0.0,27.0,2.9,11.0,27.0,25.04,17.05
2016,1,5,15,45,0.0,21.5,2.7,10.5,21.5,19.93,12.35
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,14.82,7.63
2016,1,5,16,15,0.0,11.0,2.35,9.5,11.0,10.18,3.29
2016,1,5,16,30,0.0,6.0,2.2,9.0,6.0,5.55,0.0
2016,1,5,16,45,0.0,3.0,2.1,9.0,3.0,2.77,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.65,11.0,4.5,4.16,0.0
2016,1,6,8,0,0.0,9.0,3.6,11.0,9.0,8.33,0.6
2016,1,6,8,15,0.0,16.0,3.55,11.0,16.0,14.82,6.74
2016,1,6,8,30,0.0,23.0,3.5,11.0,23.0,21.33,12.56
2016,1,6,8,45,0.0,30.0,3.45,11.0,30.0,27.83,18.35
2016,1,6,9,0,0.0,37.0,3.4,11.0,37.0,34.35,24.11
2016,1,6,9,15,0.0,44.0,3.35,11.0,44.0,40.87,29.82
2016,1,6,9,30,0.0,51.0,3.3,11.0,51.0,47.39,35.47
2016,1,6,9,45,0.0,57.0,3.25,11.0,57.0,52.99,40.28
2016,1,6,10,0,0.0,63.0,3.2,11.0,63.0,58.59,45.05
2016,1,6,10,15,0.0,48.0,3.2,11.0,48.0,44.6,32.95
2016,1,6,10,30,0.0,33.0,3.2,11.0,33.0,30.64,20.88
2016,1,6,10,45,0.0,49.0,3.25,11.0,49.0,45.54,33.68
2016,1,6,11,0,0.0,65.0,3.3,11.0,65.0,60.47,46.42
2016,1,6,11,15,5.0,118.0,3.35,11.0,120.5,113.37,91.37
2016,1,6,11,30,10.0,171.0,3.4,11.0,176.0,166.58,135.9
2016,1,6,11,45,158.5,188.5,3.45,11.0,266.0,263.39,216.6
2016,1,6,12,0,307.0,206.0,3.5,11.0,356.0,348.6,285.14
2016,1,6,12,15,229.0,213.5,3.4,11.0,326.0,306.97,250.17
2016,1,6,12,30,151.0,221.0,3.3,11.0,296.0,271.81,221.14
2016,1,6,12,45,169.5,217.0,3.25,11.0,299.5,268.03,217.32
2016,1,6,13,0,188.0,213.0,3.2,11.0,303.0,262.71,211.9
2016,1,6,13,15,149.0,206.5,3.1,11.0,276.5,234.74,188.81
2016,1,6,13,30,110.0,200.0,3.0,11.0,250.0,209.28,168.16
2016,1,6,13,45,185.0,186.5,2.95,11.0,265.5,209.56,165.4
2016,1,6,14,0,260.0,173.0,2.9,11.0,281.0,201.6,154.96
2016,1,6,14,15,212.0,164.5,2.85,11.0,249.0,174.6,133.68
2016,1,6,14,30,164.0,156.0,2.8,11.0,217.0,149.29,114.66
2016,1,6,14,45,153.5,144.0,2.8,11.0,196.5,128.36,98.61
2016,1,6,15,0,143.0,132.0,2.8,11.0,176.0,108.21,84.7
2016,1,6,15,15,132.0,116.0,2.75,10.5,152.5,91.03,76.55
2016,1,6,15,30,121.0,100.0,2.7,10.0,129.0,79.47,66.17
2016,1,6,15,45,102.5,82.5,2.65,10.0,104.5,66.59,54.31
2016,1,6,16,0,84.0,65.0,2.6,10.0,80.0,53.35,41.98
2016,1,6,16,15,56.0,48.0,2.55,9.5,56.5,40.11,29.52
2016,1,6,16,30,28.0,31.0,2.5,9.0,33.0,27.42,16.1
2016,1,6,16,45,14.0,15.5,2.5,9.0,16.5,14.23,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,80.0,18.0,0.6,8.5,25.0,60.64,0.0
2016,1,7,8,0,160.0,36.0,0.6,9.0,50.0,137.96,97.08
2016,1,7,8,15,252.0,49.0,0.65,9.0,85.5,196.07,155.65
2016,1,7,8,30,344.0,62.0,0.7,9.0,121.0,258.78,210.57
2016,1,7,8,45,430.5,68.0,0.8,9.5,160.5,313.23,257.21
2016,1,7,9,0,517.0,74.0,0.9,10.0,200.0,372.58,306.52
2016,1,7,9,15,560.5,79.5,0.9,10.0,236.5,408.07,335.72
2016,1,7,9,30,604.0,85.0,0.9,10.0,273.0,442.52,363.34
2016,1,7,9,45,361.0,122.5,0.95,10.5,238.0,349.16,287.4
2016,1,7,10,0,118.0,160.0,1.0,11.0,203.0,238.98,196.2
2016,1,7,10,15,123.5,171.0,1.0,11.0,219.5,251.21,206.5
2016,1,7,10,30,129.0,182.0,1.0,11.0,236.0,262.94,215.63
2016,1,7,10,45,128.0,193.0,1.05,11.0,249.0,270.48,221.29
2016,1,7,11,0,127.0,204.0,1.1,11.0,262.0,277.4,226.45
2016,1,7,11,15,127.5,210.5,1.15,11.0,270.5,279.87,228.05
2016,1,7,11,30,128.0,217.0,1.2,11.0,279.0,281.82,229.23
2016,1,7,11,45,481.0,150.5,1.25,11.5,386.5,396.04,320.46
2016,1,7,12,0,834.0,84.0,1.3,12.0,494.0,488.63,389.34
2016,1,7,12,15,834.0,83.5,1.35,12.0,494.0,466.0,368.9
2016,1,7,12,30,834.0,83.0,1.4,12.0,494.0,441.0,347.03
2016,1,7,12,45,836.5,81.0,1.45,12.0,488.0,413.27,322.42
2016,1,7,13,0,839.0,79.0,1.5,12.0,482.0,383.24,295.32
2016,1,7,13,15,831.5,78.0,1.5,12.0,467.5,348.68,264.01
2016,1,7,13,30,824.0,77.0,1.5,12.0,453.0,312.74,231.06
2016,1,7,13,45,814.0,75.0,1.55,12.0,431.5,274.07,195.7
2016,1,7,14,0,804.0,73.0,1.6,12.0,410.0,234.61,159.74
2016,1,7,14,15,786.0,71.0,1.55,11.5,382.5,193.22,123.57
2016,1,7,14,30,768.0,69.0,1.5,11.0,355.0,152.16,89.87
2016,1,7,14,45,749.0,65.0,1.45,11.0,322.5,109.83,59.51
2016,1,7,15,0,730.0,61.0,1.4,11.0,290.0,68.41,38.2
2016,1,7,15,15,693.5,57.0,1.3,10.5,253.0,43.27,33.68
2016,1,7,15,30,657.0,53.0,1.2,10.0,216.0,41.25,31.87
2016,1,7,15,45,606.5,47.5,1.1,10.0,176.5,37.86,28.62
2016,1,7,16,0,556.0,42.0,1.0,10.0,137.0,31.5,22.62
2016,1,7,16,15,465.0,34.5,1.0,9.5,98.5,26.52,17.74
2016,1,7,16,30,374.0,27.0,1.0,9.0,60.0,21.42,11.68
2016,1,7,16,45,187.0,13.5,1.05,9.0,30.0,10.42,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.0,1.65,5.5,14.0,13.0,0.0
2016,1,8,8,0,0.0,28.0,1.7,6.0,28.0,28.35,16.12
2016,1,8,8,15,10.0,44.5,1.7,6.0,46.0,50.67,37.42
2016,1,8,8,30,20.0,61.0,1.7,6.0,64.0,77.54,61.51
2016,1,8,8,45,28.0,77.5,1.75,6.5,83.5,99.01,80.65
2016,1,8,9,0,36.0,94.0,1.8,7.0,103.0,120.35,99.4
2016,1,8,9,15,41.0,109.5,1.75,7.0,121.0,138.71,115.42
2016,1,8,9,30,46.0,125.0,1.7,7.0,139.0,156.91,131.05
2016,1,8,9,45,48.0,137.5,1.65,7.5,154.0,169.69,141.55
2016,1,8,10,0,50.0,150.0,1.6,8.0,169.0,182.33,151.75
2016,1,8,10,15,164.5,160.5,1.55,8.5,228.5,262.66,219.48
2016,1,8,10,30,279.0,171.0,1.5,9.0,288.0,342.1,283.98
2016,1,8,10,45,329.5,172.5,1.45,9.5,317.5,367.08,302.77
2016,1,8,11,0,380.0,174.0,1.4,10.0,347.0,390.42,320.1
2016,1,8,11,15,290.0,193.5,1.45,10.0,328.0,355.08,290.49
2016,1,8,11,30,200.0,213.0,1.5,10.0,309.0,315.53,257.84
2016,1,8,11,45,100.0,180.5,1.55,10.5,228.5,227.11,185.29
2016,1,8,12,0,0.0,148.0,1.6,11.0,148.0,138.32,111.5
2016,1,8,12,15,2.0,158.0,1.6,11.0,159.0,148.15,119.87
2016,1,8,12,30,4.0,168.0,1.6,11.0,170.0,157.66,127.73
2016,1,8,12,45,173.5,181.0,1.65,11.5,265.0,238.3,192.21
2016,1,8,13,0,343.0,194.0,1.7,12.0,360.0,304.76,241.77
2016,1,8,13,15,285.5,196.0,1.65,12.0,331.5,272.13,214.61
2016,1,8,13,30,228.0,198.0,1.6,12.0,303.0,243.44,191.44
2016,1,8,13,45,204.0,190.0,1.6,12.0,280.5,218.61,170.91
2016,1,8,14,0,180.0,182.0,1.6,12.0,258.0,195.34,151.85
2016,1,8,14,15,96.0,160.0,1.5,11.5,200.5,155.31,122.03
2016,1,8,14,30,12.0,138.0,1.4,11.0,143.0,124.05,99.95
2016,1,8,14,45,8.0,126.0,1.35,11.0,129.0,111.86,90.06
2016,1,8,15,0,4.0,114.0,1.3,11.0,115.0,100.05,80.36
2016,1,8,15,15,2.0,99.5,1.3,10.5,100.0,87.14,73.02
2016,1,8,15,30,0.0,85.0,1.3,10.0,85.0,74.95,62.13
2016,1,8,15,45,0.0,69.0,1.3,10.0,69.0,61.46,49.79
2016,1,8,16,0,0.0,53.0,1.3,10.0,53.0,47.79,37.15
2016,1,8,16,15,0.0,38.0,1.35,9.5,38.0,34.73,24.98
2016,1,8,16,30,0.0,23.0,1.4,9.0,23.0,21.36,11.86
2016,1,8,16,45,0.0,11.5,1.5,9.0,11.5,10.66,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.0,12.0,11.13,0.0
2016,1,9,8,0,0.0,24.0,3.1,8.0,24.0,22.62,11.64
2016,1,9,8,15,0.0,40.0,3.1,8.0,40.0,39.91,28.05
2016,1,9,8,30,0.0,56.0,3.1,8.0,56.0,56.39,42.87
2016,1,9,8,45,3.0,72.5,3.1,8.5,73.0,74.55,58.93
2016,1,9,9,0,6.0,89.0,3.1,9.0,90.0,92.51,74.63
2016,1,9,9,15,11.0,103.0,3.05,9.0,106.0,108.53,88.62
2016,1,9,9,30,16.0,117.0,3.0,9.0,122.0,124.62,102.5
2016,1,9,9,45,16.5,128.5,2.95,9.5,134.0,135.46,111.46
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,146.29,120.29
2016,1,9,10,15,79.5,161.5,2.75,10.0,194.5,209.18,173.8
2016,1,9,10,30,142.0,183.0,2.6,10.0,243.0,271.91,225.91
2016,1,9,10,45,104.5,189.0,2.5,10.0,234.5,247.35,204.59
2016,1,9,11,0,67.0,195.0,2.4,10.0,226.0,229.86,189.36
2016,1,9,11,15,64.0,200.5,2.25,10.0,231.0,230.91,189.85
2016,1,9,11,30,61.0,206.0,2.1,10.0,236.0,231.83,190.18
2016,1,9,11,45,126.0,214.0,2.0,10.0,276.5,273.4,224.16
2016,1,9,12,0,191.0,222.0,1.9,10.0,317.0,307.04,250.76
2016,1,9,12,15,180.5,223.0,1.8,10.0,312.5,295.68,240.65
2016,1,9,12,30,170.0,224.0,1.7,10.0,308.0,284.28,230.71
2016,1,9,12,45,292.5,202.5,1.6,10.0,345.0,307.51,247.58
2016,1,9,13,0,415.0,181.0,1.5,10.0,382.0,321.81,255.69
2016,1,9,13,15,223.0,181.5,1.35,10.0,289.5,239.43,190.58
2016,1,9,13,30,31.0,182.0,1.2,10.0,197.0,172.79,139.8
2016,1,9,13,45,25.5,171.5,1.1,10.0,183.5,161.36,130.64
2016,1,9,14,0,20.0,161.0,1.0,10.0,170.0,148.9,120.48
2016,1,9,14,15,43.0,158.5,0.95,10.0,175.5,145.3,116.55
2016,1,9,14,30,66.0,156.0,0.9,10.0,181.0,141.62,112.52
2016,1,9,14,45,61.0,143.0,0.85,10.5,165.0,125.42,99.35
2016,1,9,15,0,56.0,130.0,0.8,11.0,149.0,109.64,87.08
2016,1,9,15,15,49.5,114.5,0.8,10.5,129.5,94.11,79.15
2016,1,9,15,30,43.0,99.0,0.8,10.0,110.0,82.2,68.59
2016,1,9,15,45,33.5,82.0,0.85,10.0,89.5,69.02,56.55
2016,1,9,16,0,24.0,65.0,0.9,10.0,69.0,55.54,44.08
2016,1,9,16,15,12.0,47.5,0.9,9.5,49.5,42.31,31.72
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,27.29,17.0
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,13.92,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,92.26,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,188.8,136.43
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,250.09,201.59
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,315.27,260.37
2016,1,10,8,45,547.5,56.5,2.8,8.5,173.5,363.57,303.15
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,412.38,344.92
2016,1,10,9,15,652.5,66.5,2.75,9.0,252.0,446.06,373.62
2016,1,10,9,30,692.0,71.0,2.7,9.0,290.0,478.55,400.43
2016,1,10,9,45,725.0,73.0,2.7,9.5,324.5,502.9,419.36
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,523.38,434.67
2016,1,10,10,15,416.5,127.0,2.6,10.5,285.0,384.64,319.68
2016,1,10,10,30,75.0,179.0,2.5,11.0,211.0,223.29,183.66
2016,1,10,10,45,75.0,189.5,2.45,11.5,222.5,231.65,190.31
2016,1,10,11,0,75.0,200.0,2.4,12.0,234.0,239.67,196.11
2016,1,10,11,15,75.5,206.5,2.3,12.0,241.5,243.43,198.77
2016,1,10,11,30,76.0,213.0,2.2,12.0,249.0,246.9,201.18
2016,1,10,11,45,386.0,164.0,2.1,12.5,355.5,365.23,297.12
2016,1,10,12,0,696.0,115.0,2.0,13.0,462.0,459.07,368.44
2016,1,10,12,15,694.0,115.5,1.95,13.0,462.0,439.15,350.09
2016,1,10,12,30,692.0,116.0,1.9,13.0,462.0,417.3,330.61
2016,1,10,12,45,698.5,110.5,1.85,13.0,455.5,391.36,307.5
2016,1,10,13,0,705.0,105.0,1.8,13.0,449.0,363.33,282.21
2016,1,10,13,15,403.0,154.5,1.75,13.0,350.0,277.45,216.04
2016,1,10,13,30,101.0,204.0,1.7,13.0,251.0,212.57,169.12
2016,1,10,13,45,367.5,154.5,1.7,13.0,313.5,230.64,175.28
2016,1,10,14,0,634.0,105.0,1.7,13.0,376.0,229.48,162.32
2016,1,10,14,15,523.0,118.0,1.65,13.0,332.0,190.22,132.02
2016,1,10,14,30,412.0,131.0,1.6,13.0,288.0,159.41,110.79
2016,1,10,14,45,394.5,122.0,1.55,13.0,261.5,128.27,87.47
2016,1,10,15,0,377.0,113.0,1.5,13.0,235.0,98.4,68.92
2016,1,10,15,15,360.5,100.5,1.4,12.5,205.5,72.38,59.38
2016,1,10,15,30,344.0,88.0,1.3,12.0,176.0,64.39,52.31
2016,1,10,15,45,315.5,75.0,1.25,11.5,145.0,55.76,44.48
2016,1,10,16,0,287.0,62.0,1.2,11.0,114.0,46.86,36.26
2016,1,10,16,15,242.5,47.5,1.3,10.5,83.5,36.44,26.5
2016,1,10,16,30,198.0,33.0,1.4,10.0,53.0,25.68,15.79
2016,1,10,16,45,99.0,16.5,1.5,9.5,26.5,12.89,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,2.15,8.5,11.5,10.66,0.0
2016,1,11,8,0,0.0,23.0,2.2,9.0,23.0,21.36,10.76
2016,1,11,8,15,0.0,38.5,2.2,9.0,38.5,37.83,26.23
2016,1,11,8,30,0.0,54.0,2.2,9.0,54.0,53.75,40.49
2016,1,11,8,45,0.0,70.5,2.25,9.0,70.5,70.47,55.31
2016,1,11,9,0,0.0,87.0,2.3,9.0,87.0,86.89,69.73
2016,1,11,9,15,3.5,101.0,2.25,9.0,102.0,102.11,82.99
2016,1,11,9,30,7.0,115.0,2.2,9.0,117.0,117.37,96.11
2016,1,11,9,45,10.5,127.0,2.2,9.5,131.0,130.43,107.02
2016,1,11,10,0,14.0,139.0,2.2,10.0,145.0,143.52,117.79
2016,1,11,10,15,17.5,150.5,2.2,10.0,158.0,156.03,128.18
2016,1,11,10,30,21.0,162.0,2.2,10.0,171.0,168.45,138.42
2016,1,11,10,45,16.0,165.0,2.25,10.5,172.0,167.3,136.9
2016,1,11,11,0,11.0,168.0,2.3,11.0,173.0,166.33,135.59
2016,1,11,11,15,11.5,172.5,2.25,11.0,178.0,169.98,138.46
2016,1,11,11,30,12.0,177.0,2.2,11.0,183.0,173.59,141.3
2016,1,11,11,45,20.0,187.0,2.15,11.5,197.5,186.24,151.39
2016,1,11,12,0,28.0,197.0,2.1,12.0,212.0,198.34,160.89
2016,1,11,12,15,57.0,209.0,2.05,12.0,238.5,223.57,181.35
2016,1,11,12,30,86.0,221.0,2.0,12.0,265.0,243.9,197.43
2016,1,11,12,45,46.5,196.0,2.0,12.5,220.0,200.45,161.67
2016,1,11,13,0,7.0,171.0,2.0,13.0,175.0,160.03,128.69
2016,1,11,13,15,11.5,172.0,1.95,13.0,178.0,161.4,129.88
2016,1,11,13,30,16.0,173.0,1.9,13.0,181.0,162.25,130.5
2016,1,11,13,45,62.0,180.0,1.9,13.5,207.0,176.46,140.55
2016,1,11,14,0,108.0,187.0,1.9,14.0,233.0,185.28,145.56
2016,1,11,14,15,101.0,174.5,1.8,13.5,215.5,168.73,132.12
2016,1,11,14,30,94.0,162.0,1.7,13.0,198.0,150.7,117.72
2016,1,11,14,45,90.0,148.0,1.6,13.0,180.0,132.43,103.18
2016,1,11,15,0,86.0,134.0,1.5,13.0,162.0,114.5,89.67
2016,1,11,15,15,371.5,94.0,1.4,12.5,193.0,67.39,54.92
2016,1,11,15,30,657.0,54.0,1.3,12.0,224.0,41.6,31.92
2016,1,11,15,45,605.5,49.0,1.2,12.0,185.0,35.34,26.18
2016,1,11,16,0,554.0,44.0,1.1,12.0,146.0,32.7,23.59
2016,1,11,16,15,470.0,36.5,1.1,11.5,107.5,27.8,18.87
2016,1,11,16,30,386.0,29.0,1.1,11.0,69.0,22.77,13.48
2016,1,11,16,45,193.0,14.5,1.15,10.5,34.5,11.02,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
