Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.0,2.35,7.5,29.5,102.51,0.0
2016,1,12,8,0,349.0,28.0,2.4,8.0,59.0,211.45,154.42
2016,1,12,8,15,440.5,36.0,2.3,8.0,97.5,270.55,218.12
2016,1,12,8,30,532.0,44.0,2.2,8.0,136.0,333.47,274.91
2016,1,12,8,45,589.5,49.0,2.1,8.5,176.0,378.03,314.26
2016,1,12,9,0,647.0,54.0,2.0,9.0,216.0,420.0,349.97
2016,1,12,9,15,553.5,77.0,1.95,9.0,231.0,406.88,339.9
2016,1,12,9,30,460.0,100.0,1.9,9.0,246.0,382.0,319.67
2016,1,12,9,45,481.0,107.0,1.9,9.5,274.5,403.07,336.43
2016,1,12,10,0,502.0,114.0,1.9,10.0,303.0,422.74,351.3
2016,1,12,10,15,439.0,136.5,1.9,10.5,311.0,409.82,339.01
2016,1,12,10,30,376.0,159.0,1.9,11.0,319.0,386.8,318.88
2016,1,12,10,45,350.0,173.0,1.95,11.5,328.0,382.47,314.07
2016,1,12,11,0,324.0,187.0,2.0,12.0,337.0,376.9,308.14
2016,1,12,11,15,288.5,199.5,2.0,12.0,336.5,363.64,296.52
2016,1,12,11,30,253.0,212.0,2.0,12.0,336.0,349.95,284.65
2016,1,12,11,45,552.0,145.0,2.0,12.5,421.0,433.64,351.03
2016,1,12,12,0,851.0,78.0,2.0,13.0,506.0,502.21,401.94
2016,1,12,12,15,537.5,151.0,1.95,13.0,421.0,402.03,321.41
2016,1,12,12,30,224.0,224.0,1.9,13.0,336.0,309.83,248.23
2016,1,12,12,45,293.0,210.0,1.9,13.5,355.0,317.43,252.81
2016,1,12,13,0,362.0,196.0,1.9,14.0,374.0,318.18,250.74
2016,1,12,13,15,327.5,195.5,1.8,14.0,353.0,290.02,227.03
2016,1,12,13,30,293.0,195.0,1.7,14.0,332.0,263.43,204.84
2016,1,12,13,45,396.5,167.0,1.65,14.0,343.5,251.6,190.66
2016,1,12,14,0,500.0,139.0,1.6,14.0,355.0,231.54,168.54
2016,1,12,14,15,253.0,138.0,1.55,13.5,247.5,163.14,120.94
2016,1,12,14,30,6.0,137.0,1.5,13.0,140.0,123.05,98.58
2016,1,12,14,45,3.0,125.5,1.45,13.0,127.0,111.66,89.38
2016,1,12,15,0,0.0,114.0,1.4,13.0,114.0,100.56,80.26
2016,1,12,15,15,0.0,100.0,1.5,12.5,100.0,87.96,73.22
2016,1,12,15,30,0.0,86.0,1.6,12.0,86.0,76.14,62.78
2016,1,12,15,45,0.0,70.5,1.7,12.0,70.5,63.01,50.88
2016,1,12,16,0,0.0,55.0,1.8,12.0,55.0,49.71,38.68
2016,1,12,16,15,0.0,40.5,1.85,12.0,40.5,37.04,26.94
2016,1,12,16,30,0.0,26.0,1.9,12.0,26.0,24.15,14.7
2016,1,12,16,45,0.0,13.0,1.95,12.0,13.0,12.05,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,11.5,27.5,79.82,0.0
2016,1,13,8,0,223.0,35.0,3.6,12.0,55.0,165.14,119.13
2016,1,13,8,15,321.5,46.0,3.65,12.0,92.5,226.42,180.64
2016,1,13,8,30,420.0,57.0,3.7,12.0,130.0,293.47,240.08
2016,1,13,8,45,484.0,64.0,3.8,12.5,169.5,342.29,282.87
2016,1,13,9,0,548.0,71.0,3.9,13.0,209.0,391.61,324.84
2016,1,13,9,15,591.0,76.5,4.05,13.0,246.5,427.95,355.8
2016,1,13,9,30,634.0,82.0,4.2,13.0,284.0,463.26,385.27
2016,1,13,9,45,317.0,58.0,4.35,13.5,159.0,259.23,217.02
2016,1,13,10,0,0.0,34.0,4.5,14.0,34.0,31.56,21.37
2016,1,13,10,15,134.5,105.0,4.6,14.0,163.0,186.39,154.16
2016,1,13,10,30,269.0,176.0,4.7,14.0,292.0,345.31,285.32
2016,1,13,10,45,199.0,191.0,4.85,14.0,279.5,310.43,255.33
2016,1,13,11,0,129.0,206.0,5.0,14.0,267.0,282.68,231.5
2016,1,13,11,15,144.5,213.5,5.0,14.0,283.5,294.44,240.83
2016,1,13,11,30,160.0,221.0,5.0,14.0,300.0,305.19,249.17
2016,1,13,11,45,85.5,201.5,5.05,14.0,244.0,237.66,193.24
2016,1,13,12,0,11.0,182.0,5.1,14.0,188.0,175.92,141.91
2016,1,13,12,15,140.5,200.5,5.1,13.5,272.0,258.07,210.01
2016,1,13,12,30,270.0,219.0,5.1,13.0,356.0,328.64,266.71
2016,1,13,12,45,301.5,210.5,5.1,13.0,362.0,322.41,260.18
2016,1,13,13,0,333.0,202.0,5.1,13.0,368.0,313.69,251.37
2016,1,13,13,15,181.0,194.0,5.0,13.0,283.5,239.07,191.42
2016,1,13,13,30,29.0,186.0,4.9,13.0,199.0,176.38,142.37
2016,1,13,13,45,93.0,188.5,4.85,13.0,229.0,192.52,153.88
2016,1,13,14,0,157.0,191.0,4.8,13.0,259.0,200.78,157.94
2016,1,13,14,15,282.5,163.5,4.55,12.5,277.0,189.97,143.33
2016,1,13,14,30,408.0,136.0,4.3,12.0,295.0,167.04,118.25
2016,1,13,14,45,547.0,106.0,4.05,12.0,299.5,135.2,86.91
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,87.93,49.79
2016,1,13,15,15,648.5,72.0,3.5,11.5,267.0,50.45,39.99
2016,1,13,15,30,611.0,68.0,3.2,11.0,230.0,49.09,38.8
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.5,43.87,33.97
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,38.51,28.89
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,33.36,23.92
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,28.12,18.36
2016,1,13,16,45,218.0,23.5,2.3,9.5,43.5,19.19,4.32
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,11.44,0.0
2016,1,13,17,15,37.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,6.0,15.5,1.85,8.5,16.0,18.19,0.0
2016,1,14,8,0,12.0,31.0,1.9,9.0,32.0,41.07,26.33
2016,1,14,8,15,30.0,48.0,1.95,9.0,53.0,68.96,52.53
2016,1,14,8,30,48.0,65.0,2.0,9.0,74.0,96.57,77.26
2016,1,14,8,45,56.5,82.5,2.1,9.5,95.0,120.11,98.07
2016,1,14,9,0,65.0,100.0,2.2,10.0,116.0,143.41,118.3
2016,1,14,9,15,70.5,116.0,2.25,10.0,136.0,162.95,135.17
2016,1,14,9,30,76.0,132.0,2.3,10.0,156.0,182.28,151.57
2016,1,14,9,45,79.0,145.5,2.4,10.5,173.5,196.92,163.49
2016,1,14,10,0,82.0,159.0,2.5,11.0,191.0,211.32,175.0
2016,1,14,10,15,56.0,164.0,2.65,11.0,186.5,199.19,164.28
2016,1,14,10,30,30.0,169.0,2.8,11.0,182.0,187.19,153.69
2016,1,14,10,45,18.0,166.0,2.95,11.0,174.0,169.49,138.6
2016,1,14,11,0,6.0,163.0,3.1,11.0,166.0,158.58,129.17
2016,1,14,11,15,23.0,182.5,3.15,11.0,194.0,186.21,152.28
2016,1,14,11,30,40.0,202.0,3.2,11.0,222.0,217.48,178.08
2016,1,14,11,45,39.5,205.5,3.3,11.0,225.5,218.07,178.3
2016,1,14,12,0,39.0,209.0,3.4,11.0,229.0,218.51,178.5
2016,1,14,12,15,21.5,189.5,3.4,11.0,200.5,186.94,152.25
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,159.72,129.64
2016,1,14,12,45,6.0,172.0,3.45,11.5,175.0,161.64,131.05
2016,1,14,13,0,8.0,174.0,3.5,12.0,178.0,163.31,132.22
2016,1,14,13,15,4.0,110.0,3.45,11.5,112.0,103.37,82.39
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,42.76,31.16
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,42.29,30.82
2016,1,14,14,0,0.0,45.0,3.4,11.0,45.0,41.82,30.46
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,40.88,29.71
2016,1,14,14,30,0.0,43.0,3.5,11.0,43.0,39.94,28.95
2016,1,14,14,45,0.0,39.0,3.55,11.0,39.0,36.21,25.77
2016,1,14,15,0,0.0,35.0,3.6,11.0,35.0,32.49,22.57
2016,1,14,15,15,0.0,30.5,3.7,11.0,30.5,28.3,20.06
2016,1,14,15,30,0.0,26.0,3.8,11.0,26.0,24.11,16.24
2016,1,14,15,45,0.0,21.0,3.95,11.0,21.0,19.46,11.97
2016,1,14,16,0,0.0,16.0,4.1,11.0,16.0,14.82,7.67
2016,1,14,16,15,0.0,12.0,4.1,11.0,12.0,11.11,4.2
2016,1,14,16,30,0.0,8.0,4.1,11.0,8.0,7.4,0.68
2016,1,14,16,45,0.0,4.5,4.2,11.0,4.5,4.16,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,15.0,1.15,8.5,30.5,102.27,0.0
2016,1,15,8,0,334.0,30.0,1.2,9.0,61.0,208.71,153.97
2016,1,15,8,15,427.0,38.5,1.3,9.0,100.0,269.52,216.29
2016,1,15,8,30,520.0,47.0,1.4,9.0,139.0,334.17,273.76
2016,1,15,8,45,574.5,53.0,1.5,9.5,179.0,378.73,312.84
2016,1,15,9,0,629.0,59.0,1.6,10.0,219.0,423.6,350.78
2016,1,15,9,15,666.5,63.0,1.65,10.0,257.0,456.5,378.45
2016,1,15,9,30,704.0,67.0,1.7,10.0,295.0,485.71,402.41
2016,1,15,9,45,720.5,72.5,1.8,10.5,327.5,505.88,417.87
2016,1,15,10,0,737.0,78.0,1.9,11.0,360.0,525.74,432.57
2016,1,15,10,15,756.0,80.0,1.9,11.0,388.5,536.7,440.52
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,547.06,447.72
2016,1,15,10,45,629.0,120.5,1.95,11.5,401.5,500.66,408.73
2016,1,15,11,0,483.0,159.0,2.0,12.0,386.0,447.07,364.37
2016,1,15,11,15,481.5,165.5,1.9,12.0,398.0,444.33,361.23
2016,1,15,11,30,480.0,172.0,1.8,12.0,410.0,439.84,356.29
2016,1,15,11,45,446.5,183.0,1.75,12.0,407.5,421.37,340.37
2016,1,15,12,0,413.0,194.0,1.7,12.0,405.0,402.39,324.12
2016,1,15,12,15,303.5,212.5,1.6,12.0,367.5,351.02,282.3
2016,1,15,12,30,194.0,231.0,1.5,12.0,330.0,305.15,245.19
2016,1,15,12,45,267.5,217.5,1.45,12.0,352.5,316.62,253.24
2016,1,15,13,0,341.0,204.0,1.4,12.0,375.0,320.92,254.51
2016,1,15,13,15,576.0,143.5,1.3,12.0,422.5,335.57,260.42
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,334.4,250.8
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,295.63,214.91
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,255.93,178.41
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,214.45,141.62
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,173.27,106.59
2016,1,15,14,45,739.0,69.0,0.95,13.0,341.0,130.68,73.69
2016,1,15,15,0,719.0,65.0,0.9,13.0,309.0,89.07,47.71
2016,1,15,15,15,684.0,61.5,0.85,12.5,271.5,49.01,38.54
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,40.58,31.07
2016,1,15,15,45,598.0,53.0,0.8,12.0,194.5,38.06,28.71
2016,1,15,16,0,547.0,48.0,0.8,12.0,155.0,35.55,26.24
2016,1,15,16,15,466.5,40.5,0.85,11.5,116.0,30.77,21.66
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,25.88,16.65
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,18.84,6.43
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,14.3,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.0,2.4,11.5,29.0,87.14,0.0
2016,1,16,8,0,257.0,34.0,2.4,12.0,58.0,179.54,131.96
2016,1,16,8,15,350.5,44.0,2.4,12.0,95.5,240.05,191.81
2016,1,16,8,30,444.0,54.0,2.4,12.0,133.0,305.25,249.31
2016,1,16,8,45,518.5,58.5,2.4,12.5,174.0,357.44,294.35
2016,1,16,9,0,593.0,63.0,2.4,13.0,215.0,410.51,338.69
2016,1,16,9,15,296.5,70.5,2.35,13.0,146.5,257.97,214.46
2016,1,16,9,30,0.0,78.0,2.3,13.0,78.0,73.64,57.39
2016,1,16,9,45,0.0,86.5,2.3,13.5,86.5,81.71,64.26
2016,1,16,10,0,0.0,95.0,2.3,14.0,95.0,89.76,70.83
2016,1,16,10,15,0.0,71.0,2.3,14.0,71.0,66.06,50.71
2016,1,16,10,30,0.0,47.0,2.3,14.0,47.0,43.68,31.67
2016,1,16,10,45,5.5,109.0,2.35,14.5,111.5,105.64,83.81
2016,1,16,11,0,11.0,171.0,2.4,15.0,176.0,169.37,136.13
2016,1,16,11,15,5.5,134.0,2.4,15.0,136.5,129.18,102.73
2016,1,16,11,30,0.0,97.0,2.4,15.0,97.0,90.51,70.57
2016,1,16,11,45,0.0,93.0,2.4,15.5,93.0,86.69,67.25
2016,1,16,12,0,0.0,89.0,2.4,16.0,89.0,82.91,63.96
2016,1,16,12,15,0.0,99.5,2.35,16.0,99.5,92.7,72.07
2016,1,16,12,30,0.0,110.0,2.3,16.0,110.0,102.4,80.09
2016,1,16,12,45,0.0,108.5,2.25,16.0,108.5,100.9,78.85
2016,1,16,13,0,0.0,107.0,2.2,16.0,107.0,99.4,77.66
2016,1,16,13,15,9.0,144.5,2.1,16.0,149.0,136.39,108.07
2016,1,16,13,30,18.0,182.0,2.0,16.0,191.0,171.36,136.39
2016,1,16,13,45,17.0,174.0,1.9,16.0,182.5,162.3,128.96
2016,1,16,14,0,16.0,166.0,1.8,16.0,174.0,153.31,121.7
2016,1,16,14,15,14.0,156.5,1.7,16.0,162.5,142.91,113.33
2016,1,16,14,30,12.0,147.0,1.6,16.0,151.0,132.65,105.1
2016,1,16,14,45,9.0,135.0,1.55,16.0,138.0,120.43,95.3
2016,1,16,15,0,6.0,123.0,1.5,16.0,125.0,108.5,85.71
2016,1,16,15,15,3.0,109.0,1.45,15.5,110.0,95.35,78.82
2016,1,16,15,30,0.0,95.0,1.4,15.0,95.0,83.4,68.45
2016,1,16,15,45,0.0,79.0,1.35,14.5,79.0,69.98,56.59
2016,1,16,16,0,0.0,63.0,1.3,14.0,63.0,56.38,44.38
2016,1,16,16,15,0.0,47.0,1.3,13.5,47.0,42.6,31.84
2016,1,16,16,30,0.0,31.0,1.3,13.0,31.0,28.62,18.91
2016,1,16,16,45,0.0,18.5,1.35,13.0,18.5,17.17,6.01
2016,1,16,17,0,0.0,6.0,1.4,13.0,6.0,5.72,0.0
2016,1,16,17,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,3.05,13.5,11.0,10.2,0.0
2016,1,17,8,0,0.0,22.0,3.1,14.0,22.0,20.42,10.23
2016,1,17,8,15,0.0,35.5,3.05,14.0,35.5,33.61,22.3
2016,1,17,8,30,0.0,49.0,3.0,14.0,49.0,47.22,34.28
2016,1,17,8,45,0.0,63.0,3.0,14.0,63.0,61.17,46.45
2016,1,17,9,0,0.0,77.0,3.0,14.0,77.0,74.94,58.35
2016,1,17,9,15,0.0,90.0,3.0,14.0,90.0,87.48,69.07
2016,1,17,9,30,0.0,103.0,3.0,14.0,103.0,99.95,79.6
2016,1,17,9,45,0.0,115.0,3.05,14.0,115.0,111.3,89.07
2016,1,17,10,0,0.0,127.0,3.1,14.0,127.0,122.6,98.41
2016,1,17,10,15,0.0,109.5,3.1,14.0,109.5,103.78,82.48
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,86.13,67.54
2016,1,17,10,45,0.0,72.0,3.15,14.5,72.0,67.01,51.25
2016,1,17,11,0,0.0,52.0,3.2,15.0,52.0,48.35,35.37
2016,1,17,11,15,0.0,84.5,3.25,15.0,84.5,78.7,60.85
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,109.51,86.47
2016,1,17,11,45,0.0,92.5,3.35,15.0,92.5,86.22,66.98
2016,1,17,12,0,0.0,68.0,3.4,15.0,68.0,63.29,47.79
2016,1,17,12,15,0.0,80.5,3.4,14.5,80.5,74.96,57.69
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,86.62,67.57
2016,1,17,12,45,0.0,91.0,3.4,14.0,91.0,84.74,66.01
2016,1,17,13,0,0.0,89.0,3.4,14.0,89.0,82.87,64.48
2016,1,17,13,15,0.0,59.0,3.35,14.0,59.0,54.88,40.97
2016,1,17,13,30,0.0,29.0,3.3,14.0,29.0,26.93,17.32
2016,1,17,13,45,0.0,45.0,3.3,14.0,45.0,41.82,30.02
2016,1,17,14,0,0.0,61.0,3.3,14.0,61.0,56.73,42.72
2016,1,17,14,15,0.0,82.5,3.3,14.0,82.5,76.65,59.63
2016,1,17,14,30,0.0,104.0,3.3,14.0,104.0,95.14,75.32
2016,1,17,14,45,0.0,95.5,3.3,14.0,95.5,87.29,68.78
2016,1,17,15,0,0.0,87.0,3.3,14.0,87.0,79.45,62.24
2016,1,17,15,15,0.0,76.5,3.3,13.5,76.5,69.97,54.34
2016,1,17,15,30,0.0,66.0,3.3,13.0,66.0,60.65,48.84
2016,1,17,15,45,0.0,55.0,3.3,13.0,55.0,50.87,39.99
2016,1,17,16,0,0.0,44.0,3.3,13.0,44.0,40.89,30.86
2016,1,17,16,15,0.0,33.5,3.25,13.0,33.5,31.11,21.83
2016,1,17,16,30,0.0,23.0,3.2,13.0,23.0,21.34,12.72
2016,1,17,16,45,0.0,14.0,3.2,13.0,14.0,12.98,3.61
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,4.77,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,120.23,1.19
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,246.28,183.98
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,301.29,240.53
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,365.2,296.36
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.5,412.04,336.53
2016,1,18,9,0,709.0,51.0,1.5,13.0,235.0,458.94,375.09
2016,1,18,9,15,742.5,54.5,1.55,13.5,274.0,491.16,400.96
2016,1,18,9,30,776.0,58.0,1.6,14.0,313.0,521.82,424.67
2016,1,18,9,45,791.0,62.0,1.65,14.5,346.5,540.46,438.32
2016,1,18,10,0,806.0,66.0,1.7,15.0,380.0,556.6,449.62
2016,1,18,10,15,477.5,129.0,1.75,15.0,319.0,431.58,350.04
2016,1,18,10,30,149.0,192.0,1.8,15.0,258.0,289.12,234.04
2016,1,18,10,45,157.0,202.5,1.9,15.0,275.0,301.24,244.07
2016,1,18,11,0,165.0,213.0,2.0,15.0,292.0,312.57,252.73
2016,1,18,11,15,217.0,215.5,2.05,15.0,323.0,339.46,274.07
2016,1,18,11,30,269.0,218.0,2.1,15.0,354.0,369.74,297.6
2016,1,18,11,45,300.0,217.0,2.15,15.5,370.5,376.96,302.09
2016,1,18,12,0,331.0,216.0,2.2,16.0,387.0,382.15,304.88
2016,1,18,12,15,285.0,223.5,2.15,15.5,371.5,355.71,283.57
2016,1,18,12,30,239.0,231.0,2.1,15.0,356.0,328.01,261.43
2016,1,18,12,45,119.5,183.0,2.1,15.0,245.5,222.99,177.83
2016,1,18,13,0,0.0,135.0,2.1,15.0,135.0,125.03,98.9
2016,1,18,13,15,0.0,119.5,2.1,15.0,119.5,110.66,87.28
2016,1,18,13,30,0.0,104.0,2.1,15.0,104.0,96.43,75.56
2016,1,18,13,45,34.5,148.0,2.1,15.0,164.0,143.8,113.98
2016,1,18,14,0,69.0,192.0,2.1,15.0,224.0,185.4,146.72
2016,1,18,14,15,34.5,151.0,2.0,15.0,167.0,140.26,110.73
2016,1,18,14,30,0.0,110.0,1.9,15.0,110.0,100.33,79.19
2016,1,18,14,45,0.0,100.5,1.8,15.0,100.5,91.57,72.04
2016,1,18,15,0,0.0,91.0,1.7,15.0,91.0,82.85,64.81
2016,1,18,15,15,0.0,80.5,1.65,14.5,80.5,73.33,56.95
2016,1,18,15,30,0.0,70.0,1.6,14.0,70.0,64.01,51.63
2016,1,18,15,45,0.0,58.5,1.55,13.5,58.5,53.85,42.59
2016,1,18,16,0,0.0,47.0,1.5,13.0,47.0,43.59,33.3
2016,1,18,16,15,0.0,35.5,1.5,13.0,35.5,32.97,23.54
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,22.27,13.61
2016,1,18,16,45,0.0,14.5,1.5,13.0,14.5,13.44,4.35
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.77,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,71.5,17.5,5.4,13.0,24.5,58.02,1.99
2016,1,19,8,0,143.0,35.0,5.5,13.0,49.0,120.94,89.19
2016,1,19,8,15,194.0,50.0,5.55,13.0,79.5,174.38,139.43
2016,1,19,8,30,245.0,65.0,5.6,13.0,110.0,220.18,180.65
2016,1,19,8,45,269.5,80.0,5.65,13.5,141.0,253.56,210.28
2016,1,19,9,0,294.0,95.0,5.7,14.0,172.0,277.6,231.41
2016,1,19,9,15,316.0,109.0,5.6,14.0,203.5,308.0,257.38
2016,1,19,9,30,338.0,123.0,5.5,14.0,235.0,337.78,282.22
2016,1,19,9,45,347.0,134.5,5.4,14.5,260.0,356.23,296.63
2016,1,19,10,0,356.0,146.0,5.3,15.0,285.0,373.51,309.7
2016,1,19,10,15,178.0,133.0,5.25,15.0,202.5,252.21,208.17
2016,1,19,10,30,0.0,120.0,5.2,15.0,120.0,113.67,90.28
2016,1,19,10,45,0.0,116.5,5.2,15.5,116.5,109.78,86.83
2016,1,19,11,0,0.0,113.0,5.2,16.0,113.0,106.08,83.47
2016,1,19,11,15,120.5,168.0,5.1,15.5,229.5,237.03,193.24
2016,1,19,11,30,241.0,223.0,5.0,15.0,346.0,354.96,289.29
2016,1,19,11,45,150.5,224.0,4.9,15.0,301.5,300.61,243.81
2016,1,19,12,0,60.0,225.0,4.8,15.0,257.0,245.5,198.17
2016,1,19,12,15,30.0,133.0,4.7,15.0,149.0,140.24,111.86
2016,1,19,12,30,0.0,41.0,4.6,15.0,41.0,38.11,26.57
2016,1,19,12,45,3.5,109.0,4.5,15.0,111.0,102.9,80.92
2016,1,19,13,0,7.0,177.0,4.4,15.0,181.0,165.96,133.02
2016,1,19,13,15,45.0,196.0,4.45,15.0,218.5,195.07,156.35
2016,1,19,13,30,83.0,215.0,4.5,15.0,256.0,220.08,175.84
2016,1,19,13,45,91.0,207.0,4.55,15.0,250.0,209.91,166.94
2016,1,19,14,0,99.0,199.0,4.6,15.0,244.0,198.9,157.31
2016,1,19,14,15,224.5,177.0,4.4,15.0,271.0,195.25,148.98
2016,1,19,14,30,350.0,155.0,4.2,15.0,298.0,184.63,134.06
2016,1,19,14,45,394.0,135.0,4.05,15.0,283.5,150.94,104.45
2016,1,19,15,0,438.0,115.0,3.9,15.0,269.0,116.0,77.04
2016,1,19,15,15,397.5,110.0,3.7,14.5,238.0,86.55,62.89
2016,1,19,15,30,357.0,105.0,3.5,14.0,207.0,76.04,62.31
2016,1,19,15,45,329.5,91.0,3.3,14.0,174.0,66.99,54.16
2016,1,19,16,0,302.0,77.0,3.1,14.0,141.0,57.66,45.61
2016,1,19,16,15,253.0,62.5,2.85,13.5,107.5,47.58,36.33
2016,1,19,16,30,204.0,48.0,2.6,13.0,74.0,37.16,26.51
2016,1,19,16,45,102.0,33.0,2.35,12.5,46.0,26.97,15.05
2016,1,19,17,0,0.0,18.0,2.1,12.0,18.0,16.23,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.0,9.0,8.58,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,4.5,17.0,0.95,10.0,17.5,17.7,0.0
2016,1,20,8,0,9.0,34.0,1.0,10.0,35.0,39.54,26.09
2016,1,20,8,15,23.0,51.5,1.05,10.5,55.0,69.88,53.34
2016,1,20,8,30,37.0,69.0,1.1,11.0,75.0,96.06,76.41
2016,1,20,8,45,46.0,86.0,1.15,11.5,96.5,118.93,96.34
2016,1,20,9,0,55.0,103.0,1.2,12.0,118.0,141.73,115.84
2016,1,20,9,15,60.5,119.0,1.2,12.0,137.5,161.21,132.35
2016,1,20,9,30,66.0,135.0,1.2,12.0,157.0,180.53,148.44
2016,1,20,9,45,195.0,143.0,1.3,12.5,217.5,270.1,223.36
2016,1,20,10,0,324.0,151.0,1.4,13.0,278.0,361.42,297.03
2016,1,20,10,15,219.0,172.5,1.4,13.0,261.5,321.03,262.45
2016,1,20,10,30,114.0,194.0,1.4,13.0,245.0,271.5,221.02
2016,1,20,10,45,69.0,190.5,1.45,13.5,222.0,230.91,187.22
2016,1,20,11,0,24.0,187.0,1.5,14.0,199.0,192.92,155.31
2016,1,20,11,15,75.0,208.5,1.45,14.0,247.0,247.3,199.79
2016,1,20,11,30,126.0,230.0,1.4,14.0,295.0,299.18,240.93
2016,1,20,11,45,274.5,214.5,1.35,14.5,358.0,362.95,290.91
2016,1,20,12,0,423.0,199.0,1.3,15.0,421.0,419.67,333.4
2016,1,20,12,15,331.0,216.5,1.25,15.0,391.0,373.81,296.15
2016,1,20,12,30,239.0,234.0,1.2,15.0,361.0,332.6,263.27
2016,1,20,12,45,249.5,230.0,1.15,15.0,360.5,325.19,256.69
2016,1,20,13,0,260.0,226.0,1.1,15.0,360.0,314.09,246.84
2016,1,20,13,15,370.5,198.0,1.05,15.0,384.0,317.7,246.95
2016,1,20,13,30,481.0,170.0,1.0,15.0,408.0,312.91,239.01
2016,1,20,13,45,391.0,179.0,1.0,15.0,367.0,271.65,206.18
2016,1,20,14,0,301.0,188.0,1.0,15.0,326.0,237.8,180.15
2016,1,20,14,15,366.5,165.0,1.0,15.0,323.5,216.47,159.19
2016,1,20,14,30,432.0,142.0,1.0,15.0,321.0,186.08,130.61
2016,1,20,14,45,413.5,132.0,1.0,15.0,292.0,152.32,103.99
2016,1,20,15,0,395.0,122.0,1.0,15.0,263.0,119.94,81.15
2016,1,20,15,15,378.5,110.5,0.95,14.5,233.5,87.95,63.34
2016,1,20,15,30,362.0,99.0,0.9,14.0,204.0,71.33,58.09
2016,1,20,15,45,336.0,86.5,0.9,14.0,172.0,63.38,50.97
2016,1,20,16,0,310.0,74.0,0.9,14.0,140.0,55.18,43.48
2016,1,20,16,15,274.5,59.0,0.85,13.5,107.5,44.71,33.9
2016,1,20,16,30,239.0,44.0,0.8,13.0,75.0,33.87,23.8
2016,1,20,16,45,119.5,31.5,0.8,13.0,47.0,25.88,14.72
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,17.11,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,7.5,17.5,2.9,9.5,18.0,21.12,0.29
2016,1,21,8,0,15.0,35.0,2.9,10.0,36.0,47.41,32.52
2016,1,21,8,15,32.0,52.5,2.85,10.5,57.5,75.51,58.15
2016,1,21,8,30,49.0,70.0,2.8,11.0,79.0,103.4,82.84
2016,1,21,8,45,59.5,88.0,2.75,11.5,101.5,128.67,104.95
2016,1,21,9,0,70.0,106.0,2.7,12.0,124.0,153.8,126.52
2016,1,21,9,15,77.5,122.0,2.55,12.5,145.0,174.55,143.93
2016,1,21,9,30,85.0,138.0,2.4,13.0,166.0,195.15,160.83
2016,1,21,9,45,110.5,154.0,2.3,13.5,195.0,234.07,192.69
2016,1,21,10,0,136.0,170.0,2.2,14.0,224.0,264.66,217.14
2016,1,21,10,15,137.0,183.0,2.1,14.5,241.0,276.77,225.92
2016,1,21,10,30,138.0,196.0,2.0,15.0,258.0,288.26,234.09
2016,1,21,10,45,250.5,194.0,1.95,15.5,313.0,355.81,288.13
2016,1,21,11,0,363.0,192.0,1.9,16.0,368.0,413.94,333.06
2016,1,21,11,15,405.0,190.0,1.9,16.0,392.5,435.07,348.54
2016,1,21,11,30,447.0,188.0,1.9,16.0,417.0,447.22,357.16
2016,1,21,11,45,440.0,194.0,1.95,16.5,422.5,437.98,348.33
2016,1,21,12,0,433.0,200.0,2.0,17.0,428.0,427.4,338.53
2016,1,21,12,15,332.0,219.0,2.0,16.5,394.0,377.92,299.56
2016,1,21,12,30,231.0,238.0,2.0,16.0,360.0,333.46,264.58
2016,1,21,12,45,314.5,220.0,2.0,16.0,385.0,345.66,273.2
2016,1,21,13,0,398.0,202.0,2.0,16.0,410.0,349.98,274.54
2016,1,21,13,15,296.5,212.0,1.95,16.0,365.0,303.73,237.64
2016,1,21,13,30,195.0,222.0,1.9,16.0,320.0,263.93,206.66
2016,1,21,13,45,231.5,208.5,1.85,16.0,319.5,252.64,195.85
2016,1,21,14,0,268.0,195.0,1.8,16.0,319.0,236.24,180.32
2016,1,21,14,15,164.5,184.0,1.8,15.5,259.0,192.48,147.95
2016,1,21,14,30,61.0,173.0,1.8,15.0,199.0,158.74,124.71
2016,1,21,14,45,57.0,159.0,1.8,15.0,181.5,141.8,111.16
2016,1,21,15,0,53.0,145.0,1.8,15.0,164.0,125.28,98.17
2016,1,21,15,15,47.5,130.0,1.8,14.5,145.5,108.44,85.58
2016,1,21,15,30,42.0,115.0,1.8,14.0,127.0,94.67,78.7
2016,1,21,15,45,35.0,98.0,1.8,14.0,107.0,81.67,67.13
2016,1,21,16,0,28.0,81.0,1.8,14.0,87.0,68.38,55.12
2016,1,21,16,15,17.5,63.5,1.8,13.5,67.0,54.44,42.46
2016,1,21,16,30,7.0,46.0,1.8,13.0,47.0,41.06,30.07
2016,1,21,16,45,3.5,29.5,1.85,13.0,30.0,26.78,15.81
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
