Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,19.48,9.96
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,31.12,20.47
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,43.35,31.26
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,57.35,43.39
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,71.19,55.22
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,83.28,65.53
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,95.31,75.67
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,130.85,105.68
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,166.34,135.25
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,192.01,156.31
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,210.38,171.22
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,163.62,132.15
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,125.48,100.07
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,149.72,120.16
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,173.61,139.73
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,162.42,130.35
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,151.62,121.38
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,117.01,92.74
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,82.91,64.36
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,53.49,39.69
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,24.15,14.89
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,79.64,61.79
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,133.36,106.62
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,128.83,102.9
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,124.28,99.26
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,87.43,68.58
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,49.27,36.44
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,32.03,21.82
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,14.83,7.11
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,12.98,5.52
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,11.12,4.36
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,9.26,2.67
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,7.4,0.97
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,5.55,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,2.31,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,51.4,15.16
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,108.75,82.04
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,173.45,140.09
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,234.33,193.73
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,280.68,234.14
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,328.57,274.87
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,279.14,233.41
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,217.02,180.34
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,135.93,111.34
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,65.13,50.13
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,88.71,70.09
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,112.57,90.07
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,165.07,134.16
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,223.2,182.21
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,320.52,263.44
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,412.38,337.93
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,219.92,180.33
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,32.53,22.02
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,275.61,227.04
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,489.69,395.87
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,383.74,309.18
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,292.58,236.08
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,307.56,246.27
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,312.77,246.81
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,270.93,212.61
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,236.86,185.76
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,218.28,167.25
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,196.1,145.28
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,164.27,110.98
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,119.15,69.35
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,78.6,48.09
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,55.34,44.3
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,51.27,40.59
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,47.13,36.71
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,42.39,32.21
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,37.58,27.43
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,28.14,17.75
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,17.45,0.0
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,10.48,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,62.86,23.49
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,128.21,98.74
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,171.05,139.11
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,215.2,178.62
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,250.85,209.79
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,286.76,240.26
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,316.51,265.26
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,355.5,296.98
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,378.24,314.41
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,399.69,330.46
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,385.47,317.92
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,378.36,311.03
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,414.15,339.08
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,455.45,370.39
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,471.36,381.2
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,484.46,389.67
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,446.5,357.72
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,405.48,323.93
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,464.24,369.86
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,502.03,397.02
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,475.06,373.45
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,445.26,347.41
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,410.12,316.65
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,373.34,283.76
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,330.77,245.71
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,290.06,208.62
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,247.35,170.1
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,204.57,132.2
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,160.21,95.2
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,116.86,63.61
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,73.6,40.73
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,45.75,35.69
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,43.01,33.21
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,36.77,27.47
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,32.95,23.92
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,29.06,20.12
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,22.73,13.55
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,16.16,0.0
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,37.44,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,137.34,63.85
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,227.3,176.44
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,288.01,232.56
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,351.97,287.6
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,399.98,327.78
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,448.46,366.78
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,352.52,289.14
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,233.37,190.86
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,245.66,200.72
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,257.26,208.97
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,343.46,278.32
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,421.09,338.07
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,317.38,254.32
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,215.93,171.85
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,223.49,178.17
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,230.76,183.53
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,187.04,148.42
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,149.74,118.41
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,149.77,118.61
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,149.8,118.63
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,266.48,211.37
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,363.64,282.92
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,303.03,235.31
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,251.4,196.61
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,253.17,196.01
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,247.23,188.01
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,221.82,166.96
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,196.79,146.48
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,169.62,124.54
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,142.54,103.9
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,98.29,66.53
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,46.83,36.35
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,44.19,34.11
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,41.53,31.67
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,37.48,27.86
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,33.37,23.82
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,25.81,16.17
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,17.92,1.6
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,51.85,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,154.61,79.7
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,246.04,193.3
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,306.59,249.73
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,370.4,305.15
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,418.01,345.82
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,465.99,385.27
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,311.96,260.06
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,117.59,94.89
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,103.88,83.41
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,91.47,72.66
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,117.56,94.5
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,143.56,115.94
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,150.81,121.49
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,158.05,127.05
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,212.18,171.54
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,259.92,209.84
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,261.23,209.97
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,262.29,210.13
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,351.75,281.69
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,425.64,337.64
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,399.07,315.07
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,372.76,293.25
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,351.94,275.16
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,329.19,255.01
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,302.78,231.33
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,274.04,205.23
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,233.33,172.94
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,202.0,149.43
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,171.99,125.12
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,143.13,103.28
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,115.06,84.98
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,92.11,76.7
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,81.35,67.3
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,70.25,57.38
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,57.71,45.96
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,44.76,33.98
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,32.12,21.8
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,19.11,4.08
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.39,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,126.13,69.4
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,228.54,180.92
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,290.23,238.31
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,355.03,295.42
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,403.21,336.8
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,451.71,376.89
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,487.26,405.36
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,521.61,431.95
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,548.88,452.66
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,577.33,473.7
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,591.64,482.25
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,603.18,488.4
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,607.75,489.34
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,609.3,487.87
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,604.12,481.75
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,595.87,473.22
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,582.14,459.96
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,565.43,444.33
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,543.05,425.43
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,518.91,404.85
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,491.41,381.32
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,461.3,355.23
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,426.75,325.44
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,390.39,293.51
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,350.39,257.59
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,305.76,217.58
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,261.57,178.16
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,217.06,138.99
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,171.31,100.87
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,126.18,67.25
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,81.04,41.67
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,43.64,33.39
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,41.71,31.77
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,39.83,30.06
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,36.07,26.55
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,32.28,22.85
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,23.69,14.58
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,17.65,4.61
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,9.26,0.23
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,15.76,7.45
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,24.12,15.0
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,32.49,22.48
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,40.87,29.85
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,49.26,37.11
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,57.19,43.95
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,65.18,50.75
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,145.12,118.88
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,223.4,183.25
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,415.79,341.73
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,585.95,473.42
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,462.2,373.13
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,325.66,262.17
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,243.29,196.02
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,166.88,133.17
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,169.36,135.06
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,171.79,136.7
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,235.54,188.32
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,292.46,233.06
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,264.79,210.27
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,238.88,189.38
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,273.36,215.68
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,298.73,233.16
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,206.26,161.21
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,127.24,100.39
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,133.04,105.4
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,138.11,109.62
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,128.55,101.96
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,119.02,94.33
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,106.42,84.24
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,94.04,77.79
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,81.02,66.5
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,67.84,54.85
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,54.51,42.86
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,41.02,30.54
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,28.18,18.51
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,14.84,3.88
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,7.63,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,12.51,2.54
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,21.34,11.85
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,32.51,21.74
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,43.87,31.71
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,56.21,42.34
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,68.44,52.73
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,80.07,62.57
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,91.64,72.24
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,70.84,54.61
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,52.06,38.66
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,79.8,61.96
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,108.44,85.76
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,142.88,114.19
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,177.11,142.12
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,224.13,180.56
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,264.42,212.98
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,194.24,155.7
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,125.2,98.88
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,172.09,137.51
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,217.56,174.29
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,200.8,160.55
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,184.67,147.52
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,225.36,180.11
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,259.7,206.57
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,260.45,205.27
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,254.21,197.6
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,235.87,179.65
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,212.85,157.42
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,181.88,131.33
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,150.95,106.86
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,118.79,84.8
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,87.5,72.43
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,73.21,59.8
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,63.87,51.39
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,53.4,41.81
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,42.54,31.77
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,31.65,21.46
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,20.36,8.3
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,12.39,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.72,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,17.17,6.23
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,29.07,18.59
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,43.94,31.9
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,58.44,44.78
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,73.88,58.22
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,89.13,71.3
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,102.59,82.78
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,115.99,94.06
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,311.72,262.23
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,502.73,417.45
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,442.34,365.49
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,374.94,308.62
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,411.1,337.51
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,445.69,364.17
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,541.11,441.1
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,613.89,498.15
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,598.98,483.83
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,581.12,467.59
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,559.33,448.77
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,534.8,427.44
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,467.87,372.73
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,406.56,322.96
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,409.51,321.78
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,401.13,309.15
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,325.83,249.81
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,272.01,210.33
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,248.41,188.19
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,217.33,159.29
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,175.65,130.5
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,148.57,115.3
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,126.86,98.99
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,105.76,89.2
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,92.59,77.53
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,79.64,65.86
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,65.96,53.57
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,51.9,40.67
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,37.8,27.36
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,24.13,12.11
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,12.87,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.01,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.02,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,168.91,114.61
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,302.38,243.87
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,357.98,296.6
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,421.47,353.21
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,469.13,394.5
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,516.62,434.07
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,550.38,462.13
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,582.44,488.06
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,605.67,505.62
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,622.47,517.82
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,635.38,527.37
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,645.36,534.46
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,649.86,536.17
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,651.16,535.28
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,645.42,529.89
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,636.43,521.85
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,621.96,508.81
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,604.33,492.99
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,581.16,473.19
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,555.14,450.63
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,524.03,423.45
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,490.82,393.94
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,454.53,361.0
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,416.34,325.8
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,374.38,287.08
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,331.46,247.0
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,286.41,205.26
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,236.78,160.01
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,189.35,118.22
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,142.95,81.03
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,96.74,51.3
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,52.57,42.13
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,45.4,35.66
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,43.66,34.01
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,36.55,27.46
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,33.26,24.23
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,27.6,18.58
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,21.76,10.99
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,12.87,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,6.67,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,135.35,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,243.03,171.73
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,332.7,270.68
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,391.91,326.62
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,453.13,381.24
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,497.78,420.38
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,541.9,457.6
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,569.83,480.17
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,600.27,503.73
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,619.44,517.62
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,635.65,528.77
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,647.7,536.89
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,656.79,542.61
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,658.51,542.57
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,657.02,539.96
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,650.99,533.78
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,641.73,524.98
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,626.68,510.62
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,608.55,493.71
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,585.27,473.36
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,559.19,450.47
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,528.98,424.03
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,496.37,395.14
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,459.32,362.14
