Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,420.43,326.93
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,378.91,288.97
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,336.05,249.24
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,290.51,207.12
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,244.54,164.96
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,185.08,124.55
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,159.27,115.61
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,114.6,73.55
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,52.88,33.77
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,42.25,32.76
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,39.93,30.68
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,37.11,28.03
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,34.32,25.25
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,28.52,19.5
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,20.67,10.66
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,10.16,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.91,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.81,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,10.19,2.05
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,16.68,8.45
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,24.12,15.16
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,31.56,21.83
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,39.94,29.25
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,48.33,36.6
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,56.26,43.47
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,64.2,50.27
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,78.66,62.49
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,93.23,74.63
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,185.2,152.63
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,273.54,224.97
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,287.32,234.84
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,300.57,244.56
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,223.15,181.23
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,145.76,117.07
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,169.77,136.81
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,193.27,155.65
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,252.89,204.21
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,305.6,246.05
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,412.19,330.34
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,489.27,386.26
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,387.92,305.77
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,308.34,244.69
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,278.95,221.06
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,251.57,198.89
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,257.88,192.62
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,240.32,162.72
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,193.88,122.14
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,148.35,85.47
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,102.66,55.14
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,59.09,37.56
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,47.55,37.57
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,42.6,33.11
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,39.5,30.22
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,36.37,27.14
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,30.4,21.29
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,24.25,14.01
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,11.87,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,28.79,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,160.82,118.35
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,276.83,226.76
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,336.78,281.81
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,399.34,337.09
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,444.31,375.67
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,489.17,412.72
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,523.76,440.14
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,557.0,465.6
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,452.58,378.12
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,326.95,272.11
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,378.76,314.32
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,421.0,347.22
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,473.03,387.82
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,515.01,419.74
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,571.37,463.89
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,617.09,498.8
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,532.14,428.92
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,442.82,356.31
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,319.25,257.86
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,204.13,164.11
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,220.85,178.05
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,236.47,190.55
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,208.35,167.73
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,181.7,146.25
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,173.62,139.81
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,165.65,133.42
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,195.95,154.89
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,219.16,168.88
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,192.22,144.07
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,164.44,119.41
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,134.73,98.37
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,106.86,82.44
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,90.13,75.56
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,79.31,65.86
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,67.06,54.8
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,54.41,43.15
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,41.32,30.8
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,27.82,17.15
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,14.28,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,47.86,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,121.76,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,211.22,158.53
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,294.24,241.12
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,353.34,295.63
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,414.96,350.12
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,459.61,388.3
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,504.08,424.82
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,441.67,372.75
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,365.36,308.31
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,376.15,316.2
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,385.2,322.02
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,514.29,428.01
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,636.89,523.92
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,641.3,524.38
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,642.65,523.3
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,637.42,516.64
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,629.1,507.59
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,615.45,494.67
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,598.79,479.36
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,576.69,460.14
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,551.89,438.58
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,522.27,412.44
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,490.4,384.19
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,428.17,333.76
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,373.52,289.82
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,340.08,261.23
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,307.1,232.63
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,267.36,199.62
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,231.69,170.55
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,198.4,139.98
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,160.3,106.56
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,124.36,81.7
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,90.48,64.52
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,71.32,58.45
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,63.2,51.3
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,55.12,44.0
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,46.75,36.24
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,36.43,26.55
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,25.73,15.77
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,12.95,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,45.81,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,118.31,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,206.92,157.57
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,290.13,238.33
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,351.8,294.14
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,416.03,349.92
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,462.93,389.68
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,509.8,427.89
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,544.81,455.34
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,578.37,480.79
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,529.18,437.9
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,470.08,387.41
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,563.65,461.58
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,649.41,526.35
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,653.2,526.19
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,653.9,524.27
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,649.14,518.62
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,641.25,510.55
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,625.2,495.29
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,606.4,477.95
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,584.19,458.87
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,559.35,437.55
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,500.82,390.67
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,446.67,347.28
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,411.46,318.69
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,376.14,289.67
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,365.72,276.56
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,343.41,251.75
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,298.86,212.17
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,253.97,172.26
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,207.3,131.77
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,160.96,93.95
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,114.74,62.05
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,70.4,41.33
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,45.83,35.56
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,45.3,35.15
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,41.9,32.05
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,38.44,28.75
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,33.04,23.52
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,27.51,17.43
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,13.36,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,54.42,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,138.12,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,224.71,172.46
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,306.66,250.57
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,365.49,303.42
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,426.73,355.95
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,473.35,394.67
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,517.3,429.69
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,551.0,455.14
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,583.05,478.34
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,605.45,492.74
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,625.4,504.81
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,638.58,513.0
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,648.89,518.85
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,652.86,518.93
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,650.79,514.59
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,645.33,509.81
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,636.78,502.66
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,623.05,490.69
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,606.27,476.31
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,584.11,458.21
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,559.23,437.75
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,528.61,412.78
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,496.11,385.82
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,461.3,356.25
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,422.46,322.88
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,381.84,286.8
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,339.99,249.12
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,276.83,202.06
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,236.54,176.07
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,204.25,143.24
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,161.87,102.5
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,122.15,74.58
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,84.65,55.31
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,53.31,41.96
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,43.35,33.13
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,36.74,27.22
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,33.92,24.54
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,29.25,20.05
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,24.46,14.93
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,11.9,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,73.15,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,175.51,26.51
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,260.41,200.4
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,343.43,279.19
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,400.98,331.03
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,460.29,382.02
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,504.47,419.1
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,548.15,454.33
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,580.91,479.11
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,607.37,498.24
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,627.4,511.76
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,644.66,522.77
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,657.51,530.03
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,667.42,534.87
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,671.05,535.15
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,671.49,533.01
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,665.24,527.15
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,655.79,518.85
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,641.59,505.95
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,624.26,490.61
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,601.38,471.62
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,575.65,450.2
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,545.71,424.6
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,513.23,396.61
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,476.84,365.8
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,438.5,332.71
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,396.38,295.95
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,352.94,257.37
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,307.71,216.77
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,261.9,175.65
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,214.14,134.0
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,166.65,94.98
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,118.6,61.1
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,66.57,33.42
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,38.87,28.83
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,37.31,27.52
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,35.29,25.7
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,33.31,23.81
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,28.97,19.66
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,24.57,15.02
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,10.95,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,62.7,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,158.38,44.77
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,243.82,188.92
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,326.75,265.99
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,386.44,319.14
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,448.46,371.96
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,489.77,405.62
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,534.53,440.32
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,568.79,466.13
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,601.33,489.71
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,626.64,507.31
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,649.55,522.66
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,663.01,531.49
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,669.77,535.33
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,673.27,535.54
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,673.62,533.36
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,667.97,527.69
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,659.13,519.62
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,644.54,506.27
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,626.88,490.56
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,604.21,471.88
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,578.75,450.82
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,549.96,426.09
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,518.43,398.85
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,482.36,368.23
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,444.32,335.43
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,402.55,299.24
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,359.5,261.3
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,314.08,221.02
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,268.06,180.1
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,220.43,138.84
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,168.28,96.18
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,119.82,61.65
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,73.02,37.46
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,43.18,32.48
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,42.23,31.73
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,39.53,29.4
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,36.84,26.93
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,29.43,20.1
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,25.09,15.59
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,12.16,0.88
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,67.92,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,171.0,67.49
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,256.36,200.87
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,340.54,278.39
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,400.09,331.42
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,458.0,381.08
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,403.68,336.8
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,328.9,274.2
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,355.99,295.97
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,382.38,316.18
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,480.09,394.8
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,574.82,468.09
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,571.68,461.77
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,565.18,453.5
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,572.82,456.97
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,578.02,458.34
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,561.59,443.23
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,547.35,429.89
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,598.98,467.77
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,636.43,493.4
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,613.76,473.73
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,588.27,452.26
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,558.11,426.62
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,525.47,398.79
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,456.82,345.13
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,398.48,299.64
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,384.9,284.31
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,365.21,261.9
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,319.39,222.03
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,268.86,178.6
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,209.25,140.0
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,180.23,128.94
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,142.27,105.21
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,122.28,94.89
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,106.7,87.28
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,92.96,75.74
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,78.31,63.13
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,63.5,50.08
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,47.78,35.9
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,31.85,21.26
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,18.54,5.56
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,14.32,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,33.47,11.7
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,83.27,62.6
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,124.66,99.72
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,158.29,129.23
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,191.82,157.95
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,219.48,181.0
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,246.8,203.16
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,271.53,222.89
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,295.86,241.85
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,375.88,305.34
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,447.42,359.74
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,566.66,450.88
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,668.72,525.46
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,672.85,525.11
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,673.85,523.69
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,611.91,476.27
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,543.72,424.42
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,592.08,461.24
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,626.48,485.74
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,604.63,467.86
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,580.05,448.24
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,551.61,424.96
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,520.69,399.32
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,449.19,343.9
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,388.43,297.22
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,353.36,268.59
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,319.29,240.31
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,292.42,214.7
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,257.42,181.27
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,216.37,148.66
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,181.17,122.47
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,137.41,85.27
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,82.93,46.65
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,54.29,42.38
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,56.35,44.32
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,51.75,40.26
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,47.01,35.93
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,39.26,28.77
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,31.18,21.0
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,20.42,7.9
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,41.99,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,116.89,62.42
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,173.67,136.32
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,227.58,185.53
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,271.6,224.64
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,316.53,263.17
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,350.79,291.1
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,384.42,317.44
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,415.25,340.57
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,445.28,362.22
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,511.94,412.99
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,584.79,465.95
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,628.3,496.55
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,667.99,524.0
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,671.7,524.12
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,672.32,522.43
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,597.87,464.0
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,517.91,401.88
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,510.63,395.63
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,501.84,387.52
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,390.46,302.9
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,285.93,222.26
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,351.39,273.03
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,406.19,312.53
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,387.82,296.72
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,367.94,280.04
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,350.54,264.54
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,328.13,244.22
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,297.55,216.37
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,261.47,183.3
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,217.32,150.7
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,188.4,132.18
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,154.97,107.47
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,121.68,86.01
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,96.41,78.74
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,90.19,73.51
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,78.28,63.22
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,65.96,52.32
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,52.13,39.84
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,37.84,26.66
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,24.43,11.52
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
