Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,13.0,1.15,11.5,22.0,64.29,0.0
2016,2,12,7,30,243.0,26.0,1.1,12.0,44.0,167.22,99.58
2016,2,12,7,45,352.0,37.0,1.1,12.5,84.5,245.44,193.17
2016,2,12,8,0,461.0,48.0,1.1,13.0,125.0,325.86,263.65
2016,2,12,8,15,345.5,73.5,1.05,13.0,141.5,301.73,247.16
2016,2,12,8,30,230.0,99.0,1.0,13.0,158.0,262.05,215.99
2016,2,12,8,45,255.0,113.5,0.95,13.5,190.5,296.48,244.57
2016,2,12,9,0,280.0,128.0,0.9,14.0,223.0,331.17,271.96
2016,2,12,9,15,279.0,148.5,0.85,14.0,253.0,356.25,290.99
2016,2,12,9,30,278.0,169.0,0.8,14.0,283.0,379.83,308.38
2016,2,12,9,45,401.5,159.0,0.8,14.5,340.5,460.34,370.85
2016,2,12,10,0,525.0,149.0,0.8,15.0,398.0,532.46,424.64
2016,2,12,10,15,667.5,122.0,0.85,15.0,460.5,603.47,477.84
2016,2,12,10,30,810.0,95.0,0.9,15.0,523.0,665.78,523.68
2016,2,12,10,45,693.5,133.5,0.95,15.5,512.0,625.43,490.43
2016,2,12,11,0,577.0,172.0,1.0,16.0,501.0,575.72,451.52
2016,2,12,11,15,708.5,137.5,1.05,16.0,553.5,621.28,486.47
2016,2,12,11,30,840.0,103.0,1.1,16.0,606.0,656.33,512.28
2016,2,12,11,45,694.5,152.5,1.15,16.5,573.0,599.21,466.88
2016,2,12,12,0,549.0,202.0,1.2,17.0,540.0,538.92,419.88
2016,2,12,12,15,512.0,217.0,1.2,17.0,533.0,514.81,401.01
2016,2,12,12,30,475.0,232.0,1.2,17.0,526.0,490.41,381.53
2016,2,12,12,45,368.0,255.0,1.3,17.0,481.5,434.53,338.61
2016,2,12,13,0,261.0,278.0,1.4,17.0,437.0,386.4,301.47
2016,2,12,13,15,395.0,237.5,1.45,17.0,472.5,398.49,310.09
2016,2,12,13,30,529.0,197.0,1.5,17.0,508.0,400.62,309.27
2016,2,12,13,45,663.0,150.0,1.55,17.0,526.0,386.45,294.36
2016,2,12,14,0,797.0,103.0,1.6,17.0,544.0,362.04,269.55
2016,2,12,14,15,708.5,118.5,1.6,17.0,496.0,308.47,225.22
2016,2,12,14,30,620.0,134.0,1.6,17.0,448.0,264.3,189.0
2016,2,12,14,45,515.5,148.0,1.6,17.0,397.0,221.84,155.96
2016,2,12,15,0,411.0,162.0,1.6,17.0,346.0,188.18,131.95
2016,2,12,15,15,334.5,157.0,1.55,16.5,298.0,156.65,110.87
2016,2,12,15,30,258.0,152.0,1.5,16.0,250.0,127.8,94.13
2016,2,12,15,45,237.5,137.0,1.45,16.0,219.0,101.14,83.64
2016,2,12,16,0,217.0,122.0,1.4,16.0,188.0,91.37,75.2
2016,2,12,16,15,196.5,103.5,1.45,15.5,155.5,78.86,64.3
2016,2,12,16,30,176.0,85.0,1.5,15.0,123.0,65.91,52.75
2016,2,12,16,45,144.0,66.0,1.55,15.0,92.0,52.12,40.14
2016,2,12,17,0,112.0,47.0,1.6,15.0,61.0,37.86,26.9
2016,2,12,17,15,56.0,29.5,1.6,14.5,36.5,25.27,13.01
2016,2,12,17,30,0.0,12.0,1.6,14.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,1.65,14.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,9.5,25.5,84.91,0.0
2016,2,13,7,30,341.0,24.0,2.0,10.0,51.0,213.55,138.38
2016,2,13,7,45,455.5,32.5,2.0,10.5,94.5,293.46,234.63
2016,2,13,8,0,570.0,41.0,2.0,11.0,138.0,372.73,305.66
2016,2,13,8,15,634.0,46.5,1.85,11.5,185.5,431.14,356.2
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,490.92,405.31
2016,2,13,8,45,403.5,96.5,1.6,12.5,205.5,377.9,313.08
2016,2,13,9,0,109.0,141.0,1.5,13.0,178.0,230.49,189.56
2016,2,13,9,15,138.5,159.0,1.5,13.5,212.5,268.96,221.45
2016,2,13,9,30,168.0,177.0,1.5,14.0,247.0,307.63,252.05
2016,2,13,9,45,290.5,176.5,1.5,15.0,310.5,397.04,323.12
2016,2,13,10,0,413.0,176.0,1.5,16.0,374.0,488.21,392.51
2016,2,13,10,15,439.5,183.0,1.45,16.5,406.0,512.06,408.35
2016,2,13,10,30,466.0,190.0,1.4,17.0,438.0,534.24,423.12
2016,2,13,10,45,707.5,128.5,1.4,17.5,525.0,632.65,497.48
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,715.88,557.31
2016,2,13,11,15,954.5,67.5,1.45,18.0,630.0,708.77,551.04
2016,2,13,11,30,960.0,68.0,1.5,18.0,648.0,698.3,542.75
2016,2,13,11,45,964.5,68.0,1.6,18.0,658.5,683.33,531.51
2016,2,13,12,0,969.0,68.0,1.7,18.0,669.0,665.07,517.62
2016,2,13,12,15,969.0,68.0,1.7,18.0,671.0,640.92,498.46
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,613.83,476.8
2016,2,13,12,45,958.5,72.0,1.75,18.5,666.0,582.26,450.74
2016,2,13,13,0,948.0,76.0,1.8,19.0,659.0,548.49,422.55
2016,2,13,13,15,942.0,75.5,2.0,19.0,644.0,510.58,392.03
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,470.73,358.95
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,427.72,322.51
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,383.62,284.11
2016,2,13,14,15,899.5,74.5,2.75,18.5,555.0,336.75,242.91
2016,2,13,14,30,887.0,73.0,2.8,18.0,526.0,289.35,200.71
2016,2,13,14,45,868.0,71.5,2.85,18.0,490.0,240.29,157.29
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,186.7,111.85
2016,2,13,15,15,664.5,94.5,2.75,17.5,379.0,138.38,81.72
2016,2,13,15,30,480.0,119.0,2.6,17.0,304.0,111.33,73.21
2016,2,13,15,45,451.0,109.5,2.5,16.5,267.0,76.6,62.13
2016,2,13,16,0,422.0,100.0,2.4,16.0,230.0,71.39,57.74
2016,2,13,16,15,390.0,87.0,2.4,15.0,191.5,63.32,50.78
2016,2,13,16,30,358.0,74.0,2.4,14.0,153.0,54.95,43.32
2016,2,13,16,45,401.0,55.5,2.45,13.5,124.5,43.19,32.59
2016,2,13,17,0,444.0,37.0,2.5,13.0,96.0,28.77,19.36
2016,2,13,17,15,302.5,26.0,2.5,12.5,58.5,20.67,10.25
2016,2,13,17,30,161.0,15.0,2.5,12.0,21.0,14.3,0.0
2016,2,13,17,45,80.5,7.5,2.5,12.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.0,2.35,10.5,26.5,89.25,0.0
2016,2,14,7,30,358.0,24.0,2.4,11.0,53.0,224.41,152.61
2016,2,14,7,45,457.5,32.5,2.45,12.0,95.5,296.21,236.98
2016,2,14,8,0,557.0,41.0,2.5,13.0,138.0,368.26,301.3
2016,2,14,8,15,617.0,46.0,2.35,13.5,184.0,423.66,349.37
2016,2,14,8,30,677.0,51.0,2.2,14.0,230.0,480.27,396.09
2016,2,14,8,45,639.5,66.5,2.05,14.5,260.5,493.5,405.92
2016,2,14,9,0,602.0,82.0,1.9,15.0,291.0,499.29,409.07
2016,2,14,9,15,617.5,91.5,1.9,15.5,328.5,528.76,430.94
2016,2,14,9,30,633.0,101.0,1.9,16.0,366.0,556.36,450.52
2016,2,14,9,45,336.5,148.5,1.95,16.5,291.0,397.1,322.39
2016,2,14,10,0,40.0,196.0,2.0,17.0,216.0,228.58,182.62
2016,2,14,10,15,449.5,136.0,2.1,17.5,376.5,469.58,380.09
2016,2,14,10,30,859.0,76.0,2.2,18.0,537.0,681.3,541.0
2016,2,14,10,45,669.0,142.5,2.3,18.5,512.0,624.29,492.86
2016,2,14,11,0,479.0,209.0,2.4,19.0,487.0,552.75,435.42
2016,2,14,11,15,461.5,221.5,2.4,19.0,496.0,544.87,428.71
2016,2,14,11,30,444.0,234.0,2.4,19.0,505.0,535.37,420.41
2016,2,14,11,45,670.5,158.5,2.4,19.5,574.5,595.92,467.14
2016,2,14,12,0,897.0,83.0,2.4,20.0,644.0,640.32,500.07
2016,2,14,12,15,899.0,83.5,2.4,20.0,647.0,619.27,482.6
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,595.37,463.17
2016,2,14,12,45,899.0,84.0,2.45,20.5,645.0,566.06,438.7
2016,2,14,13,0,897.0,84.0,2.5,21.0,640.0,534.35,411.98
2016,2,14,13,15,893.0,83.5,2.5,21.0,627.0,498.96,382.56
2016,2,14,13,30,889.0,83.0,2.5,21.0,614.0,461.61,350.92
2016,2,14,13,45,698.0,138.0,2.5,21.0,546.0,394.44,297.84
2016,2,14,14,0,507.0,193.0,2.5,21.0,478.0,342.25,257.37
2016,2,14,14,15,673.5,137.0,2.5,20.5,496.0,319.29,233.27
2016,2,14,14,30,840.0,81.0,2.5,20.0,514.0,283.13,196.03
2016,2,14,14,45,586.5,130.5,2.5,20.0,423.0,226.27,155.79
2016,2,14,15,0,333.0,180.0,2.5,20.0,332.0,196.97,141.16
2016,2,14,15,15,298.5,167.5,2.45,19.5,295.0,163.07,116.2
2016,2,14,15,30,264.0,155.0,2.4,19.0,258.0,132.46,96.1
2016,2,14,15,45,249.5,139.0,2.35,18.5,227.0,103.02,84.51
2016,2,14,16,0,235.0,123.0,2.3,18.0,196.0,92.05,75.25
2016,2,14,16,15,217.5,104.5,2.25,17.5,164.0,79.59,64.48
2016,2,14,16,30,200.0,86.0,2.2,17.0,132.0,66.68,53.07
2016,2,14,16,45,174.5,67.0,2.2,16.5,100.5,52.94,40.7
2016,2,14,17,0,149.0,48.0,2.2,16.0,69.0,38.71,27.69
2016,2,14,17,15,74.5,32.0,2.25,15.5,42.5,26.23,14.83
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,14.65,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,7.63,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.5,1.7,13.5,29.5,101.81,0.0
2016,2,15,7,30,410.0,25.0,1.7,14.0,59.0,246.59,172.03
2016,2,15,7,45,511.0,32.0,1.75,15.0,104.0,319.82,253.04
2016,2,15,8,0,612.0,39.0,1.8,16.0,149.0,398.24,320.85
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.5,454.43,369.46
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,511.77,416.98
2016,2,15,8,45,767.5,52.0,2.0,16.5,291.0,554.79,451.11
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,596.99,483.34
2016,2,15,9,15,831.0,57.5,2.15,17.0,380.5,623.61,503.63
2016,2,15,9,30,856.0,60.0,2.2,17.0,423.0,653.13,525.02
2016,2,15,9,45,874.5,62.0,2.25,17.5,461.0,675.34,539.42
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,694.88,551.74
2016,2,15,10,15,905.5,65.0,2.3,18.5,531.0,706.2,557.7
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,714.42,561.5
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.0,716.67,561.08
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,715.61,558.46
2016,2,15,11,15,940.5,68.5,2.3,20.0,631.0,708.64,552.79
2016,2,15,11,30,946.0,69.0,2.3,20.0,649.0,698.35,544.39
2016,2,15,11,45,948.5,69.5,2.3,20.0,659.0,682.83,531.84
2016,2,15,12,0,951.0,70.0,2.3,20.0,669.0,664.12,516.84
2016,2,15,12,15,951.5,70.5,2.3,20.0,671.0,641.11,498.46
2016,2,15,12,30,952.0,71.0,2.3,20.0,673.0,615.14,477.59
2016,2,15,12,45,941.5,74.5,2.3,20.5,666.0,583.35,451.09
2016,2,15,13,0,931.0,78.0,2.3,21.0,659.0,549.43,422.6
2016,2,15,13,15,926.0,77.5,2.25,21.0,645.0,512.41,391.94
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,473.42,359.05
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,431.06,322.98
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,387.41,285.05
2016,2,15,14,15,892.0,74.5,2.1,21.0,559.0,341.21,244.29
2016,2,15,14,30,881.0,73.0,2.0,21.0,531.0,294.35,202.61
2016,2,15,14,45,778.5,87.5,1.95,21.0,473.0,236.58,156.0
2016,2,15,15,0,676.0,102.0,1.9,21.0,415.0,187.23,118.16
2016,2,15,15,15,629.0,102.5,1.75,20.5,373.5,145.57,87.43
2016,2,15,15,30,582.0,103.0,1.6,20.0,332.0,108.21,65.2
2016,2,15,15,45,660.5,80.5,1.45,19.5,312.0,57.76,44.98
2016,2,15,16,0,739.0,58.0,1.3,19.0,292.0,42.75,32.05
2016,2,15,16,15,692.0,53.5,1.3,18.5,245.0,40.56,30.17
2016,2,15,16,30,645.0,49.0,1.3,18.0,198.0,38.37,28.19
2016,2,15,16,45,572.5,42.5,1.3,17.5,152.0,34.28,24.39
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,27.57,18.12
2016,2,15,17,15,366.5,26.0,1.3,16.5,66.0,20.39,10.57
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,12.85,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,117.61,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,248.82,179.49
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,315.67,252.35
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,394.46,321.09
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,451.17,369.01
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,508.97,415.31
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,552.45,448.57
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,595.1,479.65
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,627.63,502.61
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,658.16,523.23
2016,2,16,9,45,857.5,68.0,1.45,17.5,463.0,674.69,533.26
2016,2,16,10,0,875.0,70.0,1.5,18.0,501.0,693.38,544.87
2016,2,16,10,15,888.0,72.0,1.55,18.5,533.0,706.07,552.1
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,715.7,557.21
2016,2,16,10,45,909.5,75.0,1.65,19.5,590.5,717.88,557.13
2016,2,16,11,0,918.0,76.0,1.7,20.0,616.0,716.82,554.93
2016,2,16,11,15,924.0,77.0,1.7,20.0,634.0,710.75,549.99
2016,2,16,11,30,930.0,78.0,1.7,20.0,652.0,701.4,542.24
2016,2,16,11,45,932.5,78.5,1.75,20.0,662.0,685.97,530.33
2016,2,16,12,0,935.0,79.0,1.8,20.0,672.0,667.42,516.01
2016,2,16,12,15,935.5,79.0,1.8,20.0,674.0,644.08,497.68
2016,2,16,12,30,936.0,79.0,1.8,20.0,676.0,617.86,476.94
2016,2,16,12,45,935.5,78.5,1.85,20.5,670.5,587.82,452.4
2016,2,16,13,0,935.0,78.0,1.9,21.0,665.0,555.2,425.44
2016,2,16,13,15,930.5,77.0,1.95,21.0,651.0,517.74,395.07
2016,2,16,13,30,926.0,76.0,2.0,21.0,637.0,478.27,362.36
2016,2,16,13,45,919.0,75.0,2.05,21.0,616.0,435.98,326.6
2016,2,16,14,0,912.0,74.0,2.1,21.0,595.0,392.24,288.78
2016,2,16,14,15,901.0,72.5,2.1,20.5,566.0,345.58,248.33
2016,2,16,14,30,890.0,71.0,2.1,20.0,537.0,298.25,206.66
2016,2,16,14,45,726.5,103.0,2.1,20.0,467.5,237.4,159.55
2016,2,16,15,0,563.0,135.0,2.1,20.0,398.0,198.28,132.39
2016,2,16,15,15,608.5,112.0,1.95,19.5,373.0,153.26,94.72
2016,2,16,15,30,654.0,89.0,1.8,19.0,348.0,103.39,58.43
2016,2,16,15,45,616.5,85.0,1.7,19.0,307.0,63.01,49.66
2016,2,16,16,0,579.0,81.0,1.6,19.0,266.0,56.39,43.98
2016,2,16,16,15,542.5,72.0,1.5,18.0,224.0,51.51,39.85
2016,2,16,16,30,506.0,63.0,1.4,17.0,182.0,46.42,35.4
2016,2,16,16,45,440.0,53.0,1.35,16.5,139.5,40.16,29.67
2016,2,16,17,0,374.0,43.0,1.3,16.0,97.0,33.64,23.5
2016,2,16,17,15,187.0,34.0,1.25,15.5,61.0,26.54,15.87
2016,2,16,17,30,0.0,25.0,1.2,15.0,25.0,21.77,0.0
2016,2,16,17,45,0.0,12.5,1.2,15.0,12.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,12.53,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,26.35,14.56
2016,2,17,7,45,3.0,46.5,3.5,15.5,47.0,49.49,35.32
2016,2,17,8,0,6.0,66.0,3.4,16.0,67.0,71.58,54.5
2016,2,17,8,15,15.0,85.0,3.5,16.0,89.0,96.04,75.7
2016,2,17,8,30,24.0,104.0,3.6,16.0,111.0,128.16,103.06
2016,2,17,8,45,30.5,122.0,3.7,16.5,132.5,150.77,121.87
2016,2,17,9,0,37.0,140.0,3.8,17.0,154.0,173.38,140.33
2016,2,17,9,15,287.0,134.5,4.0,17.0,257.5,349.89,289.08
2016,2,17,9,30,537.0,129.0,4.2,17.0,361.0,526.13,431.44
2016,2,17,9,45,526.5,145.5,4.45,17.5,390.0,540.39,440.42
2016,2,17,10,0,516.0,162.0,4.7,18.0,419.0,552.09,447.96
2016,2,17,10,15,461.0,188.5,4.75,18.0,429.0,540.86,437.21
2016,2,17,10,30,406.0,215.0,4.8,18.0,439.0,517.87,417.63
2016,2,17,10,45,400.5,227.5,4.9,18.0,456.5,522.41,420.33
2016,2,17,11,0,395.0,240.0,5.0,18.0,474.0,525.25,421.63
2016,2,17,11,15,363.0,256.0,4.95,17.5,476.0,512.05,410.59
2016,2,17,11,30,331.0,272.0,4.9,17.0,478.0,497.86,398.87
2016,2,17,11,45,256.5,288.5,4.9,17.0,449.5,455.97,364.44
2016,2,17,12,0,182.0,305.0,4.9,17.0,421.0,410.75,327.54
2016,2,17,12,15,147.0,304.5,4.9,17.0,398.5,380.92,303.41
2016,2,17,12,30,112.0,304.0,4.9,17.0,376.0,349.75,278.22
2016,2,17,12,45,309.5,265.0,4.9,17.0,461.5,419.42,334.5
2016,2,17,13,0,507.0,226.0,4.9,17.0,547.0,472.85,375.73
2016,2,17,13,15,433.0,242.5,4.9,17.0,513.0,429.72,340.11
2016,2,17,13,30,359.0,259.0,4.9,17.0,479.0,390.6,308.07
2016,2,17,13,45,351.5,251.0,4.95,17.0,460.0,362.07,284.2
2016,2,17,14,0,344.0,243.0,5.0,17.0,441.0,333.55,260.02
2016,2,17,14,15,383.5,221.5,4.9,16.5,432.0,308.92,237.98
2016,2,17,14,30,423.0,200.0,4.8,16.0,423.0,277.4,209.56
2016,2,17,14,45,358.0,197.0,4.75,16.0,377.5,239.83,179.18
2016,2,17,15,0,293.0,194.0,4.7,16.0,332.0,204.68,151.98
2016,2,17,15,15,146.5,118.0,4.65,15.5,187.0,111.75,82.08
2016,2,17,15,30,0.0,42.0,4.6,15.0,42.0,39.01,27.61
2016,2,17,15,45,0.0,37.0,4.55,15.0,37.0,34.35,23.72
2016,2,17,16,0,0.0,32.0,4.5,15.0,32.0,29.7,20.93
2016,2,17,16,15,0.0,26.5,4.45,14.5,26.5,24.58,16.39
2016,2,17,16,30,0.0,21.0,4.4,14.0,21.0,19.46,11.79
2016,2,17,16,45,0.0,16.0,4.4,14.0,16.0,14.82,7.53
2016,2,17,17,0,0.0,11.0,4.4,14.0,11.0,10.18,3.25
2016,2,17,17,15,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,17,30,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,45,0.0,1.5,4.4,14.0,1.5,1.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,21.0,3.95,11.0,27.5,65.86,0.0
2016,2,18,7,30,136.0,42.0,4.0,11.0,55.0,138.48,103.68
2016,2,18,7,45,244.5,56.5,4.1,11.5,97.0,221.47,180.22
2016,2,18,8,0,353.0,71.0,4.2,12.0,139.0,304.01,252.7
2016,2,18,8,15,422.5,81.5,4.25,12.0,184.5,364.69,306.06
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,428.17,360.33
2016,2,18,8,45,543.0,98.5,4.35,12.5,275.5,480.19,403.03
2016,2,18,9,0,594.0,105.0,4.4,13.0,321.0,530.7,443.32
2016,2,18,9,15,297.0,102.0,4.4,13.0,210.0,331.04,278.04
2016,2,18,9,30,0.0,99.0,4.4,13.0,99.0,93.4,73.81
2016,2,18,9,45,346.0,115.0,4.45,13.5,288.5,382.39,320.61
2016,2,18,10,0,692.0,131.0,4.5,14.0,478.0,648.62,532.86
2016,2,18,10,15,709.5,134.5,4.45,14.0,510.0,664.48,542.57
2016,2,18,10,30,727.0,138.0,4.4,14.0,542.0,677.68,551.41
2016,2,18,10,45,389.0,197.0,4.4,14.0,414.5,492.85,402.1
2016,2,18,11,0,51.0,256.0,4.4,14.0,287.0,289.4,233.34
2016,2,18,11,15,406.5,202.5,4.35,14.0,456.5,496.25,404.92
2016,2,18,11,30,762.0,149.0,4.3,14.0,626.0,674.24,544.95
2016,2,18,11,45,768.0,149.0,4.3,14.0,636.5,661.49,533.1
2016,2,18,12,0,774.0,149.0,4.3,14.0,647.0,645.94,520.06
2016,2,18,12,15,599.5,205.0,4.25,14.0,592.0,569.53,457.91
2016,2,18,12,30,425.0,261.0,4.2,14.0,537.0,500.3,401.29
2016,2,18,12,45,319.0,281.0,4.2,14.0,487.0,440.62,353.18
2016,2,18,13,0,213.0,301.0,4.2,14.0,437.0,387.63,310.24
2016,2,18,13,15,215.0,293.5,4.1,14.0,428.5,370.48,296.09
2016,2,18,13,30,217.0,286.0,4.0,14.0,420.0,352.77,281.25
2016,2,18,13,45,287.0,263.5,3.95,14.0,434.5,347.97,275.95
2016,2,18,14,0,357.0,241.0,3.9,14.0,449.0,337.98,265.45
2016,2,18,14,15,191.0,223.5,3.8,14.0,334.5,254.22,200.02
2016,2,18,14,30,25.0,206.0,3.7,14.0,220.0,190.82,152.61
2016,2,18,14,45,218.5,190.0,3.6,14.0,294.5,204.76,157.0
2016,2,18,15,0,412.0,174.0,3.5,14.0,369.0,206.95,149.66
2016,2,18,15,15,483.5,143.5,3.35,13.5,353.5,167.27,114.0
2016,2,18,15,30,555.0,113.0,3.2,13.0,338.0,120.52,76.63
2016,2,18,15,45,514.5,109.0,3.05,13.0,299.0,84.6,60.6
2016,2,18,16,0,474.0,105.0,2.9,13.0,260.0,74.3,61.02
2016,2,18,16,15,503.0,86.5,2.7,12.5,228.5,63.49,51.49
2016,2,18,16,30,532.0,68.0,2.5,12.0,197.0,50.38,39.72
2016,2,18,16,45,457.5,58.5,2.3,11.5,152.0,44.72,34.44
2016,2,18,17,0,383.0,49.0,2.1,11.0,107.0,38.88,28.76
2016,2,18,17,15,260.5,35.5,2.05,10.5,68.5,27.67,17.7
2016,2,18,17,30,138.0,22.0,2.0,10.0,30.0,17.42,0.0
2016,2,18,17,45,69.0,11.0,1.95,10.0,15.0,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,119.5,17.0,3.7,10.5,29.5,90.26,0.4
2016,2,19,7,30,239.0,34.0,3.9,11.0,59.0,184.9,142.01
2016,2,19,7,45,302.0,49.0,4.1,11.5,97.0,242.08,198.02
2016,2,19,8,0,365.0,64.0,4.3,12.0,135.0,302.89,252.48
2016,2,19,8,15,410.0,76.0,4.45,12.0,176.5,352.04,296.28
2016,2,19,8,30,455.0,88.0,4.6,12.0,218.0,402.53,339.93
2016,2,19,8,45,486.5,96.5,4.75,12.5,257.0,440.86,371.8
2016,2,19,9,0,518.0,105.0,4.9,13.0,296.0,479.0,402.6
2016,2,19,9,15,497.5,125.0,4.9,13.0,326.0,494.96,414.38
2016,2,19,9,30,477.0,145.0,4.9,13.0,356.0,507.85,423.39
2016,2,19,9,45,431.0,170.0,4.9,13.5,373.0,505.58,418.84
2016,2,19,10,0,385.0,195.0,4.9,14.0,390.0,490.14,404.04
2016,2,19,10,15,418.0,201.0,4.75,14.0,425.0,527.82,432.94
2016,2,19,10,30,451.0,207.0,4.6,14.0,460.0,554.0,452.43
2016,2,19,10,45,253.0,234.0,4.5,14.0,377.0,428.68,349.34
2016,2,19,11,0,55.0,261.0,4.4,14.0,294.0,297.49,239.99
2016,2,19,11,15,45.5,260.5,4.25,13.5,288.5,287.19,231.81
2016,2,19,11,30,36.0,260.0,4.1,13.0,283.0,277.2,223.62
2016,2,19,11,45,98.5,284.5,4.0,13.0,348.5,339.45,274.37
2016,2,19,12,0,161.0,309.0,3.9,13.0,414.0,402.77,324.71
2016,2,19,12,15,88.5,272.5,3.8,13.0,330.5,312.31,251.55
2016,2,19,12,30,16.0,236.0,3.7,13.0,247.0,229.12,183.76
2016,2,19,12,45,13.5,227.5,3.65,13.0,237.0,218.51,175.31
2016,2,19,13,0,11.0,219.0,3.6,13.0,227.0,208.14,166.92
2016,2,19,13,15,5.5,130.0,3.45,13.0,134.0,123.43,97.66
2016,2,19,13,30,0.0,41.0,3.3,13.0,41.0,38.15,26.62
2016,2,19,13,45,0.0,100.5,3.2,13.0,100.5,93.54,73.2
2016,2,19,14,0,0.0,160.0,3.1,13.0,160.0,146.82,117.44
2016,2,19,14,15,0.0,162.0,2.95,12.5,162.0,147.94,118.67
2016,2,19,14,30,0.0,164.0,2.8,12.0,164.0,148.84,119.84
2016,2,19,14,45,0.0,159.5,2.65,12.0,159.5,143.99,116.04
2016,2,19,15,0,0.0,155.0,2.5,12.0,155.0,138.98,112.12
2016,2,19,15,15,0.0,136.5,2.4,11.5,136.5,122.46,98.74
2016,2,19,15,30,0.0,118.0,2.3,11.0,118.0,106.09,85.35
2016,2,19,15,45,0.0,104.5,2.2,11.0,104.5,93.88,75.17
2016,2,19,16,0,0.0,91.0,2.1,11.0,91.0,82.04,68.4
2016,2,19,16,15,0.0,76.5,2.0,10.5,76.5,69.47,57.27
2016,2,19,16,30,0.0,62.0,1.9,10.0,62.0,56.76,45.81
2016,2,19,16,45,0.0,47.5,1.8,10.0,47.5,43.92,33.97
2016,2,19,17,0,0.0,33.0,1.7,10.0,33.0,30.65,21.65
2016,2,19,17,15,0.0,21.0,1.65,9.5,21.0,19.48,11.01
2016,2,19,17,30,0.0,9.0,1.6,9.0,9.0,8.33,0.0
2016,2,19,17,45,0.0,4.5,1.6,9.0,4.5,4.29,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,18.5,2.15,6.5,30.5,90.86,19.16
2016,2,20,7,30,225.0,37.0,2.1,7.0,61.0,183.08,143.94
2016,2,20,7,45,281.0,53.0,2.1,7.5,99.0,237.52,196.64
2016,2,20,8,0,337.0,69.0,2.1,8.0,137.0,295.1,248.13
2016,2,20,8,15,377.0,83.0,2.05,8.5,177.5,343.06,289.83
2016,2,20,8,30,417.0,97.0,2.0,9.0,218.0,392.06,330.78
2016,2,20,8,45,454.5,104.5,2.0,9.5,256.5,432.15,363.36
2016,2,20,9,0,492.0,112.0,2.0,10.0,295.0,472.43,395.06
2016,2,20,9,15,474.5,131.5,1.9,10.5,325.0,489.07,405.91
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,502.89,414.24
2016,2,20,9,45,424.5,173.5,1.75,11.5,375.5,506.79,414.54
2016,2,20,10,0,392.0,196.0,1.7,12.0,396.0,497.85,405.14
2016,2,20,10,15,622.0,147.5,1.6,12.0,488.0,622.29,502.26
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,728.64,580.57
2016,2,20,10,45,852.5,104.0,1.4,12.5,603.5,729.01,576.7
2016,2,20,11,0,853.0,109.0,1.3,13.0,627.0,726.21,571.7
2016,2,20,11,15,662.0,174.5,1.15,13.0,583.5,651.67,512.01
2016,2,20,11,30,471.0,240.0,1.0,13.0,540.0,571.34,448.57
2016,2,20,11,45,504.5,230.5,0.9,13.5,556.5,571.61,447.66
2016,2,20,12,0,538.0,221.0,0.8,14.0,573.0,569.09,443.7
2016,2,20,12,15,426.5,257.5,0.75,14.0,537.0,517.85,403.25
2016,2,20,12,30,315.0,294.0,0.7,14.0,501.0,466.97,363.54
2016,2,20,12,45,404.0,265.0,0.7,14.0,528.0,476.05,370.88
2016,2,20,13,0,493.0,236.0,0.7,14.0,555.0,480.67,373.59
2016,2,20,13,15,477.5,237.0,0.7,14.0,541.0,451.88,350.49
2016,2,20,13,30,462.0,238.0,0.7,14.0,527.0,422.97,327.29
2016,2,20,13,45,670.5,164.5,0.75,14.5,568.0,422.73,323.46
2016,2,20,14,0,879.0,91.0,0.8,15.0,609.0,405.49,303.7
2016,2,20,14,15,867.5,89.5,0.85,14.5,580.5,358.99,263.83
2016,2,20,14,30,856.0,88.0,0.9,14.0,552.0,311.98,222.79
2016,2,20,14,45,843.5,84.5,0.95,14.0,517.5,262.76,179.2
2016,2,20,15,0,831.0,81.0,1.0,14.0,483.0,213.63,136.32
2016,2,20,15,15,762.0,82.5,1.0,14.0,426.5,161.73,96.12
2016,2,20,15,30,693.0,84.0,1.0,14.0,370.0,111.35,62.2
2016,2,20,15,45,715.0,74.5,1.05,14.0,341.5,70.39,42.72
2016,2,20,16,0,737.0,65.0,1.1,14.0,313.0,47.72,37.17
2016,2,20,16,15,692.0,60.0,1.15,13.0,265.0,45.32,35.2
2016,2,20,16,30,647.0,55.0,1.2,12.0,217.0,39.12,29.69
2016,2,20,16,45,581.0,48.0,1.3,11.5,169.5,35.21,26.03
2016,2,20,17,0,515.0,41.0,1.4,11.0,122.0,31.18,22.08
2016,2,20,17,15,394.5,31.0,1.45,11.0,80.0,24.21,15.08
2016,2,20,17,30,274.0,21.0,1.5,11.0,38.0,16.91,1.96
2016,2,20,17,45,137.0,10.5,1.6,11.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.0,1.85,7.5,39.5,138.13,52.12
2016,2,21,7,30,425.0,32.0,1.9,8.0,79.0,278.9,221.19
2016,2,21,7,45,519.0,40.0,1.95,9.0,126.5,351.83,289.64
2016,2,21,8,0,613.0,48.0,2.0,10.0,174.0,425.33,353.56
2016,2,21,8,15,669.0,53.5,2.0,10.5,223.5,482.6,402.16
2016,2,21,8,30,725.0,59.0,2.0,11.0,273.0,540.69,449.24
2016,2,21,8,45,765.0,62.5,2.0,11.5,321.5,586.42,484.77
2016,2,21,9,0,805.0,66.0,2.0,12.0,370.0,631.26,518.31
2016,2,21,9,15,830.5,69.0,1.95,12.5,414.0,664.3,541.03
2016,2,21,9,30,856.0,72.0,1.9,13.0,458.0,695.23,561.29
2016,2,21,9,45,876.0,73.5,1.9,13.5,497.5,713.18,571.94
2016,2,21,10,0,896.0,75.0,1.9,14.0,537.0,733.46,584.3
2016,2,21,10,15,908.5,77.0,1.85,14.0,570.0,746.01,591.63
2016,2,21,10,30,921.0,79.0,1.8,14.0,603.0,755.38,596.77
2016,2,21,10,45,930.0,80.0,1.75,14.5,629.0,757.84,595.94
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,756.96,592.91
2016,2,21,11,15,944.5,81.5,1.65,15.0,673.0,749.68,586.59
2016,2,21,11,30,950.0,82.0,1.6,15.0,691.0,739.06,578.09
2016,2,21,11,45,952.0,82.5,1.6,15.5,701.0,722.75,564.53
2016,2,21,12,0,954.0,83.0,1.6,16.0,711.0,703.24,548.21
2016,2,21,12,15,954.5,83.5,1.65,16.0,713.0,679.68,530.17
2016,2,21,12,30,955.0,84.0,1.7,16.0,715.0,653.14,509.61
2016,2,21,12,45,950.5,84.5,1.8,16.0,708.5,620.92,484.71
2016,2,21,13,0,946.0,85.0,1.9,16.0,702.0,586.28,457.34
2016,2,21,13,15,941.0,84.5,1.95,16.0,687.0,548.19,426.38
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,508.08,393.02
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,464.09,356.07
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,418.94,317.1
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,371.23,275.02
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,322.93,231.69
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,268.08,183.09
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,218.17,139.2
2016,2,21,15,15,774.0,81.0,2.7,15.5,434.5,164.62,97.82
2016,2,21,15,30,694.0,84.0,2.7,15.0,375.0,113.76,63.56
2016,2,21,15,45,649.5,84.5,2.7,15.0,333.0,73.76,45.2
2016,2,21,16,0,605.0,85.0,2.7,15.0,291.0,58.37,46.44
2016,2,21,16,15,567.5,76.5,2.7,14.0,246.5,54.07,42.82
2016,2,21,16,30,530.0,68.0,2.7,13.0,202.0,49.58,38.9
2016,2,21,16,45,522.0,55.0,2.7,12.5,163.5,40.96,31.03
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,31.89,22.62
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,24.96,15.78
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,17.71,3.93
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,149.3,72.38
