Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,295.12,234.22
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,365.73,300.08
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,440.3,364.82
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,495.98,411.74
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,552.35,457.06
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,595.32,490.35
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,637.17,521.62
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,670.1,544.13
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,700.89,564.55
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,717.67,574.65
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,736.7,586.45
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,749.08,594.1
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,758.3,599.58
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,760.62,599.09
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,759.59,596.39
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,753.21,590.77
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,743.45,582.91
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,727.77,569.89
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,708.86,553.88
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,685.02,535.16
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,658.19,513.97
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,626.24,487.9
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,591.89,459.58
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,554.44,429.01
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,514.86,396.04
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,470.98,358.97
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,425.71,319.88
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,378.15,278.47
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,329.82,235.63
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,266.2,182.22
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,212.98,138.36
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,162.78,98.71
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,121.2,70.52
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,81.88,51.29
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,63.75,50.97
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,58.38,46.48
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,52.77,41.6
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,46.85,36.18
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,40.69,30.33
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,30.33,20.43
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,19.43,6.2
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,11.44,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,142.72,80.34
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,267.32,213.27
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,335.95,276.08
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,408.96,339.1
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,463.08,385.51
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,518.17,431.05
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,561.26,465.39
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,607.95,501.28
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,660.1,538.67
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,710.75,573.89
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,734.01,588.2
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,749.65,597.03
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,762.21,602.49
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,771.57,605.58
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,773.79,604.05
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,772.63,600.3
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,765.21,593.9
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,754.42,585.33
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,737.58,571.3
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,717.58,554.33
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,693.51,534.93
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,666.49,513.21
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,633.98,487.18
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,599.09,459.02
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,560.87,428.0
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,520.64,394.84
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,476.46,358.33
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,431.06,320.01
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,383.04,278.83
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,330.04,233.11
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,266.07,184.73
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,222.45,154.99
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,178.1,115.58
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,123.97,71.51
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,86.13,53.54
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,68.42,54.81
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,62.78,50.05
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,56.89,44.9
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,49.5,38.16
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,42.57,31.64
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,31.72,21.45
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,20.44,7.78
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,46.01,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,159.31,99.09
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,255.8,204.13
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,328.09,268.89
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,405.17,334.66
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,461.24,381.55
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,518.46,427.47
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,565.01,462.94
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,607.98,494.59
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,543.08,439.9
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,459.53,371.27
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,597.13,478.37
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,718.62,565.78
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,731.0,570.42
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,740.34,574.18
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,743.41,574.23
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,739.53,569.63
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,733.53,564.24
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,724.35,556.79
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,709.09,544.25
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,690.8,529.29
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,667.48,511.09
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,641.41,490.73
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,610.58,466.65
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,577.49,440.54
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,541.14,411.55
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,502.93,380.53
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,458.39,343.85
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,414.68,306.9
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,368.42,267.76
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,321.74,227.51
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,264.18,184.21
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,225.67,158.33
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,182.98,117.62
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,128.64,70.74
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,82.15,46.32
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,48.52,37.21
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,46.29,35.4
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,44.0,33.41
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,39.93,29.71
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,35.73,25.71
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,28.08,18.44
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,20.07,8.38
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,42.87,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,152.9,101.21
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,243.93,194.41
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,311.54,254.08
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,383.26,314.53
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,440.05,360.51
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,498.01,405.38
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,542.95,438.82
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,587.3,470.71
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,621.18,493.89
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,653.35,515.3
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,678.72,531.21
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,699.22,543.28
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,712.98,550.59
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,723.83,555.96
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,673.9,517.4
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,614.29,471.63
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,671.22,514.16
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,716.55,546.33
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,702.57,533.38
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,685.55,518.97
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,662.82,501.44
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,637.37,481.84
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,608.81,458.97
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,578.25,434.31
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,509.59,382.26
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,449.78,336.98
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,439.23,326.61
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,416.84,304.99
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,371.39,267.02
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,325.47,228.06
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,277.4,187.29
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,230.25,147.6
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,181.87,109.11
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,130.19,71.75
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,84.09,47.03
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,53.59,41.47
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,51.19,39.54
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,48.74,37.42
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,43.59,32.8
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,38.23,27.81
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,30.22,20.25
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,21.83,10.26
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,11.44,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,69.27,45.4
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,117.78,92.82
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,159.18,129.64
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,201.17,166.06
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,238.63,197.63
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,276.22,228.4
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,309.02,254.61
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,352.65,288.66
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,318.28,259.19
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,281.37,227.73
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,354.6,286.1
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,417.68,334.7
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,469.9,374.31
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,511.01,405.1
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,542.15,427.4
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,571.54,448.1
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,553.13,432.57
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,533.81,416.79
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,563.83,439.33
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,584.05,453.94
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,576.69,448.24
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,566.32,440.3
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,580.18,451.52
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,581.94,452.59
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,544.0,422.79
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,504.38,391.1
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,406.1,314.65
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,334.59,260.45
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,340.47,259.23
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,325.37,236.75
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,277.06,193.54
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,228.89,150.87
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,180.34,110.31
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,133.43,75.25
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,86.87,48.82
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,48.1,37.29
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,46.27,35.8
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,44.41,34.19
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,40.81,30.89
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,37.11,27.32
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,30.01,20.51
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,22.6,11.66
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,173.64,126.17
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,308.4,249.43
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,375.97,309.39
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,447.46,369.99
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,501.72,414.11
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,553.45,454.35
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,595.94,486.03
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,637.32,515.36
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,669.29,536.67
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,699.18,555.98
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,720.6,567.71
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,739.28,577.31
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,746.69,579.45
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,756.08,583.16
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,759.34,582.64
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,759.38,580.07
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,630.04,484.61
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,486.32,375.03
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,613.98,474.96
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,709.1,545.64
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,686.05,526.86
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,660.15,507.16
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,509.8,393.63
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,375.25,290.06
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,459.06,355.58
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,515.14,394.47
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,472.72,359.2
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,428.82,322.59
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,364.47,271.85
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,315.14,233.86
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,267.92,197.34
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,234.03,172.65
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,194.82,135.6
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,147.03,93.26
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,96.19,57.31
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,50.52,39.26
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,48.29,37.47
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,41.91,31.85
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,38.2,28.48
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,34.36,24.84
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,28.06,18.81
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,21.5,11.21
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.05,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,68.81,48.28
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,112.18,89.12
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,150.71,123.41
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,189.4,157.09
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,223.03,185.92
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,256.61,214.0
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,285.89,237.52
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,315.09,260.43
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,350.72,288.07
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,386.09,314.88
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,390.28,315.85
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,393.06,315.86
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,466.82,373.55
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,529.65,421.29
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,515.63,407.7
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,500.39,393.86
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,571.09,449.09
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,630.46,494.13
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,563.16,439.99
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,494.43,385.45
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,463.54,362.0
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,438.16,342.27
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,412.59,322.53
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,387.95,303.43
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,421.09,329.26
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,442.89,344.77
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,443.82,343.04
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,429.66,327.46
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,381.18,286.27
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,335.59,246.56
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,287.69,204.1
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,239.91,161.91
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,192.06,129.21
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,166.9,118.36
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,130.43,97.36
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,121.53,101.32
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,107.03,89.03
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,92.19,76.2
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,76.03,61.9
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,59.51,46.98
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,43.32,32.08
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,27.16,16.07
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,13.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,47.37,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,125.27,6.19
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,222.96,172.48
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,318.61,259.94
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,391.34,323.38
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,468.47,387.83
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,519.09,428.49
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,574.44,470.86
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,521.46,426.15
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,438.28,358.11
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,586.42,474.56
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,719.58,570.88
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,738.53,579.58
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,754.53,587.27
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,766.31,593.71
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,774.98,598.05
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,773.15,595.19
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,772.8,593.61
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,766.16,587.25
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,756.28,578.86
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,742.09,567.65
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,724.58,554.31
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,701.49,536.44
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,675.47,516.31
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,644.18,491.67
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,610.37,464.84
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,530.35,403.54
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,461.45,350.71
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,420.5,318.97
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,384.63,290.67
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,373.97,277.08
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,349.77,249.5
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,294.95,202.61
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,245.57,160.19
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,195.1,118.21
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,146.09,80.98
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,98.15,52.26
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,54.03,41.59
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,47.13,35.84
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,45.34,34.36
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,43.04,32.25
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,40.78,30.0
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,33.42,23.17
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,25.72,15.22
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,12.65,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,46.54,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,125.26,32.51
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,212.22,164.88
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,297.4,241.98
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,363.66,299.74
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,433.39,358.16
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,487.08,401.63
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,541.81,444.23
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,545.93,445.11
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,538.66,437.26
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,588.75,475.62
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,633.19,508.82
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,646.28,516.29
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,656.47,521.77
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,724.9,572.58
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,789.35,617.77
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,792.05,617.35
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,791.41,615.22
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,784.01,609.29
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,773.25,601.17
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,757.76,589.8
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,738.98,576.22
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,714.15,557.28
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,686.4,535.45
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,654.19,510.26
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,619.51,482.74
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,580.5,451.42
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,539.53,417.86
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,495.42,381.07
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,449.84,342.15
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,401.17,300.39
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,351.9,257.12
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,301.04,211.59
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,250.33,166.29
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,193.18,126.91
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,167.59,117.04
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,109.96,80.41
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,83.0,67.78
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,50.51,39.38
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,41.05,31.08
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,38.51,28.8
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,32.89,23.64
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,27.47,18.49
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,21.83,12.54
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,10.75,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,6.2,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,12.05,0.0
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,27.23,16.59
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,43.85,31.41
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,63.59,48.54
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,82.85,65.02
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,102.19,81.27
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,121.42,97.09
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,157.59,126.75
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,203.99,163.87
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,262.39,210.91
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,331.99,265.44
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,385.83,306.71
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,439.66,347.21
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,499.93,392.54
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,548.75,428.75
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,582.29,452.94
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,622.36,481.41
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,631.3,488.03
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,637.66,492.99
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,688.74,532.99
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,724.38,560.92
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,701.62,543.33
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,676.01,523.87
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,594.97,461.15
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,519.46,402.37
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,493.13,382.39
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,467.77,362.59
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,437.18,338.2
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,402.95,309.95
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,363.69,277.98
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,326.25,247.11
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,276.79,209.04
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,239.71,182.4
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,179.57,138.17
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,141.41,112.15
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,122.8,91.22
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,95.26,78.47
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,93.41,77.17
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,86.85,71.57
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,72.8,59.16
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,58.19,46.0
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,44.43,33.34
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,30.22,19.72
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,15.52,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,20.34,5.72
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,63.83,46.96
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,112.83,90.04
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,148.31,120.99
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,183.9,151.35
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,216.11,178.27
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,248.2,204.4
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,163.89,133.79
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,87.51,68.49
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,191.98,156.0
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,294.21,238.0
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,242.77,194.67
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,184.59,146.44
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,215.96,171.66
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,247.05,196.01
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,196.1,155.01
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,146.87,115.22
2016,3,3,11,15,11.5,211.0,1.3,15.0,219.5,208.17,164.68
2016,3,3,11,30,23.0,266.0,1.4,15.0,283.0,268.86,212.38
2016,3,3,11,45,24.0,269.0,1.5,15.5,286.5,270.9,213.27
