Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,25.0,272.0,1.6,16.0,290.0,272.81,214.36
2016,3,3,12,15,34.5,289.0,1.5,15.5,314.0,296.59,233.15
2016,3,3,12,30,44.0,306.0,1.4,15.0,338.0,315.19,247.72
2016,3,3,12,45,50.5,309.0,1.35,15.0,345.0,317.86,249.61
2016,3,3,13,0,57.0,312.0,1.3,15.0,352.0,319.8,251.0
2016,3,3,13,15,57.5,305.5,1.2,15.0,345.0,309.32,242.67
2016,3,3,13,30,58.0,299.0,1.1,15.0,338.0,298.73,234.32
2016,3,3,13,45,100.0,301.0,1.05,15.0,366.5,314.21,246.12
2016,3,3,14,0,142.0,303.0,1.0,15.0,395.0,322.64,251.79
2016,3,3,14,15,136.0,288.5,1.0,15.0,373.5,297.87,232.17
2016,3,3,14,30,130.0,274.0,1.0,15.0,352.0,273.64,213.03
2016,3,3,14,45,71.5,232.5,1.0,15.0,275.0,219.75,171.92
2016,3,3,15,0,13.0,191.0,1.0,15.0,198.0,173.13,136.9
2016,3,3,15,15,26.0,188.0,0.9,15.0,200.5,170.27,134.42
2016,3,3,15,30,39.0,185.0,0.8,15.0,203.0,158.98,124.96
2016,3,3,15,45,19.5,139.5,0.7,15.0,148.5,124.71,98.28
2016,3,3,16,0,0.0,94.0,0.6,15.0,94.0,85.62,70.14
2016,3,3,16,15,0.0,81.0,0.6,14.5,81.0,74.18,60.46
2016,3,3,16,30,0.0,68.0,0.6,14.0,68.0,62.67,50.46
2016,3,3,16,45,0.0,55.0,0.6,14.0,55.0,51.06,40.07
2016,3,3,17,0,0.0,42.0,0.6,14.0,42.0,39.02,29.15
2016,3,3,17,15,0.0,29.5,0.6,13.5,29.5,27.38,18.52
2016,3,3,17,30,0.0,17.0,0.6,13.0,17.0,15.76,7.73
2016,3,3,17,45,0.0,8.5,0.65,13.0,8.5,7.87,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.81,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.4,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,15.29,7.0
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,23.19,14.06
2016,3,4,7,45,0.0,34.5,1.3,13.5,34.5,32.02,21.81
2016,3,4,8,0,0.0,44.0,1.3,14.0,44.0,40.87,29.46
2016,3,4,8,15,0.0,54.0,1.35,14.0,54.0,50.19,37.45
2016,3,4,8,30,0.0,64.0,1.4,14.0,64.0,59.53,45.34
2016,3,4,8,45,0.0,96.5,1.5,14.5,96.5,91.68,72.24
2016,3,4,9,0,0.0,129.0,1.6,15.0,129.0,124.62,99.25
2016,3,4,9,15,5.0,154.0,1.75,15.5,156.5,153.31,122.47
2016,3,4,9,30,10.0,179.0,1.9,16.0,184.0,181.94,145.3
2016,3,4,9,45,5.0,164.0,2.05,16.5,166.5,161.28,127.78
2016,3,4,10,0,0.0,149.0,2.2,17.0,149.0,141.55,111.18
2016,3,4,10,15,0.0,154.0,2.2,17.0,154.0,145.99,114.57
2016,3,4,10,30,0.0,159.0,2.2,17.0,159.0,150.46,117.95
2016,3,4,10,45,0.0,88.0,2.25,17.0,88.0,82.05,62.21
2016,3,4,11,0,0.0,17.0,2.3,17.0,17.0,15.81,7.52
2016,3,4,11,15,0.0,21.0,2.25,16.5,21.0,19.54,10.65
2016,3,4,11,30,0.0,25.0,2.2,16.0,25.0,23.27,13.78
2016,3,4,11,45,0.0,35.0,2.2,16.0,35.0,32.59,21.52
2016,3,4,12,0,0.0,45.0,2.2,16.0,45.0,41.92,29.24
2016,3,4,12,15,0.0,76.0,2.3,16.0,76.0,70.88,53.11
2016,3,4,12,30,0.0,107.0,2.4,16.0,107.0,99.83,76.8
2016,3,4,12,45,0.0,110.5,2.5,16.0,110.5,103.04,79.41
2016,3,4,13,0,0.0,114.0,2.6,16.0,114.0,106.23,82.05
2016,3,4,13,15,0.0,111.5,2.6,16.0,111.5,103.86,80.17
2016,3,4,13,30,0.0,109.0,2.6,16.0,109.0,101.5,78.32
2016,3,4,13,45,0.0,84.5,2.65,16.0,84.5,78.78,59.78
2016,3,4,14,0,0.0,60.0,2.7,16.0,60.0,55.88,40.96
2016,3,4,14,15,6.5,134.5,2.6,15.5,138.5,126.63,99.41
2016,3,4,14,30,13.0,209.0,2.5,15.0,217.0,192.65,153.16
2016,3,4,14,45,7.0,187.0,2.4,15.0,191.5,170.46,135.4
2016,3,4,15,0,1.0,165.0,2.3,15.0,166.0,149.06,118.45
2016,3,4,15,15,1.0,159.0,2.25,15.0,160.0,142.75,113.61
2016,3,4,15,30,1.0,153.0,2.2,15.0,154.0,136.25,108.56
2016,3,4,15,45,0.5,105.0,2.15,15.0,105.5,95.74,75.24
2016,3,4,16,0,0.0,57.0,2.1,15.0,57.0,52.99,39.51
2016,3,4,16,15,0.0,49.0,2.15,14.5,49.0,45.53,35.12
2016,3,4,16,30,0.0,41.0,2.2,14.0,41.0,38.07,28.56
2016,3,4,16,45,0.0,33.0,2.3,14.0,33.0,30.62,21.84
2016,3,4,17,0,0.0,25.0,2.4,14.0,25.0,23.18,15.05
2016,3,4,17,15,0.0,17.5,2.45,14.0,17.5,16.21,8.64
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,9.26,2.2
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.33,0.04
2016,3,5,7,15,0.0,19.0,3.35,14.0,19.0,17.61,8.91
2016,3,5,7,30,0.0,29.0,3.4,14.0,29.0,26.91,17.13
2016,3,5,7,45,0.0,40.0,3.5,14.5,40.0,37.15,26.05
2016,3,5,8,0,0.0,51.0,3.6,15.0,51.0,47.4,34.85
2016,3,5,8,15,0.0,62.0,3.75,15.0,62.0,57.66,43.61
2016,3,5,8,30,0.0,73.0,3.9,15.0,73.0,68.14,52.42
2016,3,5,8,45,0.0,46.5,4.05,15.5,46.5,43.21,31.12
2016,3,5,9,0,0.0,20.0,4.2,16.0,20.0,18.56,10.11
2016,3,5,9,15,0.0,41.5,4.25,16.0,41.5,38.57,26.97
2016,3,5,9,30,0.0,63.0,4.3,16.0,63.0,58.62,43.7
2016,3,5,9,45,0.0,93.0,4.35,16.0,93.0,86.77,67.01
2016,3,5,10,0,0.0,123.0,4.4,16.0,123.0,115.83,90.82
2016,3,5,10,15,0.0,106.0,4.45,16.0,106.0,99.17,76.9
2016,3,5,10,30,0.0,89.0,4.5,16.0,89.0,82.97,63.41
2016,3,5,10,45,0.0,116.5,4.6,16.5,116.5,109.1,84.64
2016,3,5,11,0,0.0,144.0,4.7,17.0,144.0,135.3,105.68
2016,3,5,11,15,1.5,163.5,4.75,17.0,164.5,154.89,121.44
2016,3,5,11,30,3.0,183.0,4.8,17.0,185.0,174.29,137.0
2016,3,5,11,45,29.0,251.5,4.85,17.5,272.5,262.49,207.6
2016,3,5,12,0,55.0,320.0,4.9,18.0,360.0,344.26,271.42
2016,3,5,12,15,31.0,266.0,4.9,18.0,289.0,272.63,214.66
2016,3,5,12,30,7.0,212.0,4.9,18.0,218.0,202.08,158.41
2016,3,5,12,45,6.5,207.5,4.9,18.0,212.5,196.83,154.33
2016,3,5,13,0,6.0,203.0,4.9,18.0,207.0,191.64,150.24
2016,3,5,13,15,5.5,199.0,5.05,17.5,203.0,186.94,146.88
2016,3,5,13,30,5.0,195.0,5.2,17.0,199.0,182.29,143.56
2016,3,5,13,45,2.5,146.0,5.35,17.0,148.0,136.28,106.5
2016,3,5,14,0,0.0,97.0,5.5,17.0,97.0,90.4,69.19
2016,3,5,14,15,0.0,97.5,6.0,16.5,97.5,90.82,69.82
2016,3,5,14,30,0.0,98.0,6.5,16.0,98.0,91.21,70.43
2016,3,5,14,45,0.0,61.5,7.05,16.0,61.5,57.25,42.33
2016,3,5,15,0,0.0,25.0,7.6,16.0,25.0,23.23,13.91
2016,3,5,15,15,0.0,16.0,7.85,16.0,16.0,14.85,6.89
2016,3,5,15,30,0.0,7.0,8.1,16.0,7.0,6.49,0.0
2016,3,5,15,45,0.0,20.5,8.4,16.0,20.5,19.02,10.49
2016,3,5,16,0,0.0,34.0,8.7,16.0,34.0,31.57,21.19
2016,3,5,16,15,0.0,29.5,8.65,15.5,29.5,27.37,18.77
2016,3,5,16,30,0.0,25.0,8.6,15.0,25.0,23.19,15.09
2016,3,5,16,45,0.0,20.0,8.6,15.0,20.0,18.54,10.91
2016,3,5,17,0,0.0,15.0,8.6,15.0,15.0,13.89,6.69
2016,3,5,17,15,0.0,10.5,8.4,15.0,10.5,9.72,2.87
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,5.55,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.77,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,44.2,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,122.02,83.46
2016,3,6,7,15,239.0,48.5,2.65,11.5,85.0,213.26,172.17
2016,3,6,7,30,352.0,64.0,2.8,12.0,127.0,302.84,250.9
2016,3,6,7,45,429.5,74.5,3.0,12.5,175.5,371.96,310.94
2016,3,6,8,0,507.0,85.0,3.2,13.0,224.0,448.33,374.9
2016,3,6,8,15,559.0,92.5,3.3,13.0,273.0,505.94,422.36
2016,3,6,8,30,611.0,100.0,3.4,13.0,322.0,564.24,469.05
2016,3,6,8,45,643.5,106.5,3.5,13.5,368.5,607.72,501.96
2016,3,6,9,0,676.0,113.0,3.6,14.0,415.0,650.18,533.3
2016,3,6,9,15,702.5,117.5,3.65,14.0,458.5,684.49,558.46
2016,3,6,9,30,729.0,122.0,3.7,14.0,502.0,716.93,581.58
2016,3,6,9,45,744.5,127.0,3.75,14.0,539.5,739.24,596.92
2016,3,6,10,0,760.0,132.0,3.8,14.0,577.0,758.93,610.37
2016,3,6,10,15,439.5,215.5,3.8,14.0,476.5,591.75,477.62
2016,3,6,10,30,119.0,299.0,3.8,14.0,376.0,405.54,325.38
2016,3,6,10,45,324.0,267.0,3.8,14.5,485.5,536.25,431.48
2016,3,6,11,0,529.0,235.0,3.8,15.0,595.0,663.7,529.79
2016,3,6,11,15,422.0,279.0,3.85,15.0,571.0,616.08,489.99
2016,3,6,11,30,315.0,323.0,3.9,15.0,547.0,562.57,446.67
2016,3,6,11,45,347.5,319.0,3.95,15.0,569.0,571.57,453.91
2016,3,6,12,0,380.0,315.0,4.0,15.0,591.0,578.24,458.98
2016,3,6,12,15,275.5,335.5,4.1,15.0,535.5,512.33,406.49
2016,3,6,12,30,171.0,356.0,4.2,15.0,480.0,447.53,354.85
2016,3,6,12,45,127.5,345.5,4.3,15.0,438.0,401.16,318.45
2016,3,6,13,0,84.0,335.0,4.4,15.0,396.0,356.94,283.45
2016,3,6,13,15,82.5,329.0,4.45,15.0,388.0,344.46,273.72
2016,3,6,13,30,81.0,323.0,4.5,15.0,380.0,331.93,263.82
2016,3,6,13,45,44.5,265.5,4.6,15.0,296.5,259.38,206.36
2016,3,6,14,0,8.0,208.0,4.7,15.0,213.0,193.3,153.62
2016,3,6,14,15,21.5,227.0,4.75,14.5,240.5,213.44,170.37
2016,3,6,14,30,35.0,246.0,4.8,14.0,268.0,225.99,180.72
2016,3,6,14,45,39.5,235.5,4.85,14.0,258.5,214.2,171.1
2016,3,6,15,0,44.0,225.0,4.9,14.0,249.0,201.86,160.99
2016,3,6,15,15,26.0,194.5,4.9,13.5,208.5,176.16,141.07
2016,3,6,15,30,8.0,164.0,4.9,13.0,168.0,146.18,117.59
2016,3,6,15,45,4.0,123.5,4.9,13.0,125.5,111.38,88.96
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,76.64,59.95
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,66.37,54.04
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,55.79,44.71
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,44.6,34.6
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,33.42,24.38
2016,3,6,17,15,0.0,25.5,4.95,11.5,25.5,23.65,15.4
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,13.9,6.36
2016,3,6,17,45,0.0,7.5,5.1,11.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,8.5,13.5,12.87,0.0
2016,3,7,7,0,0.0,27.0,3.0,9.0,27.0,27.06,15.02
2016,3,7,7,15,17.5,46.5,3.1,9.0,50.0,62.88,47.71
2016,3,7,7,30,35.0,66.0,3.2,9.0,73.0,94.9,76.5
2016,3,7,7,45,45.5,87.5,3.3,9.5,98.5,125.89,103.86
2016,3,7,8,0,56.0,109.0,3.4,10.0,124.0,156.78,130.64
2016,3,7,8,15,62.5,129.5,3.45,10.0,150.0,183.7,153.67
2016,3,7,8,30,69.0,150.0,3.5,10.0,176.0,210.54,176.2
2016,3,7,8,45,192.0,164.5,3.55,10.0,248.5,324.72,273.82
2016,3,7,9,0,315.0,179.0,3.6,10.0,321.0,444.62,372.9
2016,3,7,9,15,213.0,207.0,3.6,10.0,307.5,390.12,325.15
2016,3,7,9,30,111.0,235.0,3.6,10.0,294.0,331.71,274.38
2016,3,7,9,45,76.5,239.5,3.65,10.5,281.5,307.06,252.44
2016,3,7,10,0,42.0,244.0,3.7,11.0,269.0,282.07,230.14
2016,3,7,10,15,27.0,232.5,3.75,11.0,249.0,255.14,207.48
2016,3,7,10,30,12.0,221.0,3.8,11.0,229.0,221.21,179.09
2016,3,7,10,45,15.5,236.5,3.85,11.5,247.5,238.28,192.51
2016,3,7,11,0,19.0,252.0,3.9,12.0,266.0,255.09,205.53
2016,3,7,11,15,71.5,298.5,3.95,12.0,350.0,347.17,280.29
2016,3,7,11,30,124.0,345.0,4.0,12.0,434.0,435.9,350.49
2016,3,7,11,45,122.5,349.5,4.1,12.0,438.0,432.61,347.3
2016,3,7,12,0,121.0,354.0,4.2,12.0,442.0,428.84,344.16
2016,3,7,12,15,105.5,350.5,4.25,12.0,427.5,403.82,324.12
2016,3,7,12,30,90.0,347.0,4.3,12.0,413.0,384.1,308.26
2016,3,7,12,45,94.5,345.0,4.35,12.5,414.0,378.97,303.7
2016,3,7,13,0,99.0,343.0,4.4,13.0,415.0,373.27,298.63
2016,3,7,13,15,148.5,339.0,4.4,13.0,444.5,389.68,311.9
2016,3,7,13,30,198.0,335.0,4.4,13.0,474.0,401.41,320.93
2016,3,7,13,45,275.5,310.0,4.4,13.0,496.0,402.35,321.1
2016,3,7,14,0,353.0,285.0,4.4,13.0,518.0,397.95,316.05
2016,3,7,14,15,458.5,237.5,4.35,13.0,526.0,375.84,295.53
2016,3,7,14,30,564.0,190.0,4.3,13.0,534.0,346.25,267.17
2016,3,7,14,45,665.0,153.0,4.25,13.0,535.5,313.15,234.02
2016,3,7,15,0,766.0,116.0,4.2,13.0,537.0,269.65,190.78
2016,3,7,15,15,560.0,151.0,4.05,13.0,446.0,218.23,153.14
2016,3,7,15,30,354.0,186.0,3.9,13.0,355.0,190.28,138.51
2016,3,7,15,45,402.5,157.5,3.8,13.0,332.0,144.19,101.05
2016,3,7,16,0,451.0,129.0,3.7,13.0,309.0,98.98,71.7
2016,3,7,16,15,411.5,119.5,3.55,12.5,267.5,83.1,68.92
2016,3,7,16,30,372.0,110.0,3.4,12.0,226.0,78.35,64.89
2016,3,7,16,45,341.5,93.0,3.3,11.5,185.0,67.67,55.39
2016,3,7,17,0,311.0,76.0,3.2,11.0,144.0,56.47,45.2
2016,3,7,17,15,250.5,59.5,3.25,10.5,104.5,45.1,34.62
2016,3,7,17,30,190.0,43.0,3.3,10.0,65.0,33.23,23.28
2016,3,7,17,45,95.0,21.5,3.35,10.0,32.5,16.73,5.33
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,8.0,28.5,103.32,0.0
2016,3,8,7,0,300.0,30.0,2.0,9.0,57.0,216.3,162.79
2016,3,8,7,15,408.0,40.5,1.95,9.5,102.5,297.76,243.98
2016,3,8,7,30,516.0,51.0,1.9,10.0,148.0,387.08,322.09
2016,3,8,7,45,561.5,61.5,1.85,10.5,196.5,444.54,371.27
2016,3,8,8,0,607.0,72.0,1.8,11.0,245.0,503.39,419.22
2016,3,8,8,15,595.5,83.0,1.75,11.0,278.5,525.13,436.37
2016,3,8,8,30,584.0,94.0,1.7,11.0,312.0,544.15,450.58
2016,3,8,8,45,472.5,133.5,1.7,11.5,325.0,515.74,424.84
2016,3,8,9,0,361.0,173.0,1.7,12.0,338.0,472.91,387.93
2016,3,8,9,15,423.0,177.5,1.75,12.0,388.5,540.31,440.43
2016,3,8,9,30,485.0,182.0,1.8,12.0,439.0,596.0,482.44
2016,3,8,9,45,542.5,176.5,1.85,12.0,483.5,636.61,512.81
2016,3,8,10,0,600.0,171.0,1.9,12.0,528.0,681.19,545.69
2016,3,8,10,15,727.0,138.5,1.9,12.0,593.5,745.61,593.07
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,804.46,633.8
2016,3,8,10,45,460.5,209.0,1.95,12.5,508.5,595.32,474.38
2016,3,8,11,0,67.0,312.0,2.0,13.0,358.0,361.41,286.63
2016,3,8,11,15,38.5,270.0,1.95,13.0,296.5,293.22,233.54
2016,3,8,11,30,10.0,228.0,1.9,13.0,235.0,222.65,176.9
2016,3,8,11,45,49.0,287.5,1.9,13.0,323.5,312.5,248.98
2016,3,8,12,0,88.0,347.0,1.9,13.0,412.0,394.28,312.34
2016,3,8,12,15,73.0,339.0,1.9,12.5,393.0,370.93,293.97
2016,3,8,12,30,58.0,331.0,1.9,12.0,374.0,348.43,276.77
2016,3,8,12,45,29.0,235.5,1.95,12.0,257.0,237.82,189.64
2016,3,8,13,0,0.0,140.0,2.0,12.0,140.0,130.28,102.7
2016,3,8,13,15,8.5,195.5,2.05,12.0,201.5,185.55,148.14
2016,3,8,13,30,17.0,251.0,2.1,12.0,263.0,238.77,190.95
2016,3,8,13,45,22.5,256.5,2.2,12.0,272.0,244.33,195.42
2016,3,8,14,0,28.0,262.0,2.3,12.0,281.0,245.26,196.3
2016,3,8,14,15,28.5,252.5,2.15,11.5,271.0,233.68,187.37
2016,3,8,14,30,29.0,243.0,2.0,11.0,261.0,222.05,178.38
2016,3,8,14,45,14.5,192.5,1.85,11.0,201.5,177.71,142.78
2016,3,8,15,0,0.0,142.0,1.7,11.0,142.0,129.58,103.85
2016,3,8,15,15,27.5,171.0,1.55,11.0,184.0,153.1,122.55
2016,3,8,15,30,55.0,200.0,1.4,11.0,226.0,173.56,138.38
2016,3,8,15,45,27.5,117.0,1.3,11.0,130.0,104.49,82.5
2016,3,8,16,0,0.0,34.0,1.2,11.0,34.0,31.57,21.69
2016,3,8,16,15,0.0,29.5,1.2,10.5,29.5,27.38,19.29
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,23.19,15.55
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,19.0,11.71
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,14.82,7.84
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,10.65,3.95
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,6.48,0.04
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,10.0,3.5,3.24,0.0
2016,3,9,7,0,0.0,7.0,2.4,10.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,13.5,2.4,10.0,13.5,12.5,4.98
2016,3,9,7,30,0.0,20.0,2.4,10.0,20.0,18.54,10.38
2016,3,9,7,45,0.0,26.5,2.4,10.5,26.5,24.58,15.72
2016,3,9,8,0,0.0,33.0,2.4,11.0,33.0,30.62,20.98
2016,3,9,8,15,0.0,40.0,2.35,11.0,40.0,37.14,26.62
2016,3,9,8,30,0.0,47.0,2.3,11.0,47.0,43.67,32.19
2016,3,9,8,45,0.0,92.5,2.3,11.5,92.5,87.16,69.18
2016,3,9,9,0,0.0,138.0,2.3,12.0,138.0,133.38,107.64
2016,3,9,9,15,9.0,168.0,2.25,12.0,173.0,170.46,138.31
2016,3,9,9,30,18.0,198.0,2.2,12.0,208.0,207.58,168.58
2016,3,9,9,45,9.0,177.0,2.15,12.5,182.0,177.32,142.75
2016,3,9,10,0,0.0,156.0,2.1,13.0,156.0,148.25,118.12
2016,3,9,10,15,3.5,181.0,2.1,13.5,184.0,175.3,139.88
2016,3,9,10,30,7.0,206.0,2.1,14.0,212.0,202.19,161.08
2016,3,9,10,45,10.5,223.0,2.15,14.5,231.0,220.9,175.54
2016,3,9,11,0,14.0,240.0,2.2,15.0,250.0,239.37,189.7
2016,3,9,11,15,25.0,270.0,2.25,15.0,288.0,276.03,218.64
2016,3,9,11,30,36.0,300.0,2.3,15.0,326.0,318.45,251.69
2016,3,9,11,45,20.5,250.5,2.35,15.5,266.0,250.98,197.93
2016,3,9,12,0,5.0,201.0,2.4,16.0,206.0,191.84,150.55
2016,3,9,12,15,2.5,161.5,2.4,16.0,164.0,152.56,119.2
2016,3,9,12,30,0.0,122.0,2.4,16.0,122.0,113.82,87.94
2016,3,9,12,45,1.5,154.0,2.45,16.5,155.5,144.36,112.54
2016,3,9,13,0,3.0,186.0,2.5,17.0,189.0,174.4,136.39
2016,3,9,13,15,9.5,217.5,2.5,17.0,224.5,206.13,161.69
2016,3,9,13,30,16.0,249.0,2.5,17.0,260.0,236.57,185.78
2016,3,9,13,45,29.5,265.0,2.55,17.0,285.0,252.39,198.31
2016,3,9,14,0,43.0,281.0,2.6,17.0,310.0,267.81,210.41
2016,3,9,14,15,24.0,236.0,2.6,17.0,252.5,222.57,174.98
2016,3,9,14,30,5.0,191.0,2.6,17.0,195.0,175.13,137.73
2016,3,9,14,45,4.0,183.0,2.6,17.0,185.5,166.72,131.34
2016,3,9,15,0,3.0,175.0,2.6,17.0,176.0,158.36,124.91
2016,3,9,15,15,22.5,185.5,2.5,16.5,196.5,168.99,133.28
2016,3,9,15,30,42.0,196.0,2.4,16.0,217.0,169.38,133.23
2016,3,9,15,45,21.0,137.5,2.3,16.0,148.0,124.43,97.76
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,73.35,56.38
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,63.73,51.03
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,53.93,42.52
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,44.13,33.88
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,34.35,25.09
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,25.05,16.6
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,15.75,8.05
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,8.79,0.74
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.0,3.35,12.5,19.0,31.57,0.0
2016,3,10,7,0,38.0,34.0,3.4,13.0,38.0,67.02,48.18
2016,3,10,7,15,68.5,55.0,3.45,13.0,67.0,110.47,87.69
2016,3,10,7,30,99.0,76.0,3.5,13.0,96.0,154.49,126.73
2016,3,10,7,45,116.5,97.5,3.55,13.5,127.5,192.26,159.49
2016,3,10,8,0,134.0,119.0,3.6,14.0,159.0,230.32,191.67
2016,3,10,8,15,148.5,139.5,3.75,14.0,190.5,265.26,220.88
2016,3,10,8,30,163.0,160.0,3.9,14.0,222.0,300.27,249.57
2016,3,10,8,45,98.0,171.5,4.05,14.5,210.0,265.72,218.72
2016,3,10,9,0,33.0,183.0,4.2,15.0,198.0,217.12,176.32
2016,3,10,9,15,18.5,179.0,4.15,15.0,187.5,189.34,152.75
2016,3,10,9,30,4.0,175.0,4.1,15.0,177.0,172.37,137.98
2016,3,10,9,45,2.0,152.5,4.1,15.5,153.5,146.89,116.51
2016,3,10,10,0,0.0,130.0,4.1,16.0,130.0,122.55,96.08
2016,3,10,10,15,8.0,183.0,4.0,16.0,188.5,180.85,143.62
2016,3,10,10,30,16.0,236.0,3.9,16.0,247.0,239.34,190.39
2016,3,10,10,45,8.0,190.0,3.8,16.0,195.5,186.46,147.41
2016,3,10,11,0,0.0,144.0,3.7,16.0,144.0,135.26,105.68
2016,3,10,11,15,0.0,150.5,3.6,16.0,150.5,141.28,110.5
2016,3,10,11,30,0.0,157.0,3.5,16.0,157.0,147.26,115.22
2016,3,10,11,45,0.0,159.0,3.45,16.0,159.0,148.93,116.49
2016,3,10,12,0,0.0,161.0,3.4,16.0,161.0,150.6,117.77
2016,3,10,12,15,0.0,134.0,3.3,16.0,134.0,125.12,97.15
2016,3,10,12,30,0.0,107.0,3.2,16.0,107.0,99.85,76.65
2016,3,10,12,45,0.5,135.0,3.15,16.0,135.5,126.13,98.07
2016,3,10,13,0,1.0,163.0,3.1,16.0,164.0,152.09,119.06
2016,3,10,13,15,0.5,151.0,3.0,16.0,151.5,140.5,109.73
2016,3,10,13,30,0.0,139.0,2.9,16.0,139.0,129.03,100.54
2016,3,10,13,45,0.0,93.5,2.8,16.0,93.5,87.22,66.57
2016,3,10,14,0,0.0,48.0,2.7,16.0,48.0,44.7,31.61
2016,3,10,14,15,0.0,35.0,2.55,16.0,35.0,32.57,21.59
2016,3,10,14,30,0.0,22.0,2.4,16.0,22.0,20.46,11.52
2016,3,10,14,45,0.0,25.0,2.3,16.0,25.0,23.24,13.89
2016,3,10,15,0,0.0,28.0,2.2,16.0,28.0,26.02,16.28
2016,3,10,15,15,0.0,24.5,2.1,15.5,24.5,22.76,13.62
2016,3,10,15,30,0.0,21.0,2.0,15.0,21.0,19.5,10.94
2016,3,10,15,45,0.0,39.0,1.9,15.0,39.0,36.23,25.21
2016,3,10,16,0,0.0,57.0,1.8,15.0,57.0,53.0,39.51
2016,3,10,16,15,0.0,49.5,1.75,14.5,49.5,46.0,35.51
2016,3,10,16,30,0.0,42.0,1.7,14.0,42.0,39.0,29.4
2016,3,10,16,45,0.0,34.5,1.7,14.0,34.5,32.02,23.13
2016,3,10,17,0,0.0,27.0,1.7,14.0,27.0,25.04,16.79
2016,3,10,17,15,0.0,19.5,1.8,14.0,19.5,18.07,10.4
2016,3,10,17,30,0.0,12.0,1.9,14.0,12.0,11.11,4.0
2016,3,10,17,45,0.0,7.0,2.05,14.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.94,0.21
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,10.18,3.1
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,13.43,5.96
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,16.68,8.8
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,19.94,11.61
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,23.2,14.39
2016,3,11,8,45,0.0,67.0,4.55,12.0,67.0,62.33,47.89
2016,3,11,9,0,0.0,109.0,4.4,12.0,109.0,103.2,82.37
2016,3,11,9,15,0.0,91.5,4.45,12.0,91.5,85.44,67.12
2016,3,11,9,30,0.0,74.0,4.5,12.0,74.0,68.9,52.99
2016,3,11,9,45,51.0,177.0,4.6,12.0,208.0,218.46,179.26
2016,3,11,10,0,102.0,280.0,4.7,12.0,342.0,369.82,302.37
2016,3,11,10,15,51.0,173.0,4.45,12.0,204.0,211.98,172.66
2016,3,11,10,30,0.0,66.0,4.2,12.0,66.0,61.49,46.22
2016,3,11,10,45,0.0,57.5,4.0,12.5,57.5,53.57,39.5
2016,3,11,11,0,0.0,49.0,3.8,13.0,49.0,45.65,32.74
2016,3,11,11,15,1.5,115.0,3.6,13.0,116.0,108.72,85.16
2016,3,11,11,30,3.0,181.0,3.4,13.0,183.0,172.38,137.11
2016,3,11,11,45,57.0,272.0,3.25,13.0,314.5,303.73,243.63
2016,3,11,12,0,111.0,363.0,3.1,13.0,446.0,427.14,340.03
2016,3,11,12,15,279.0,333.0,3.15,13.0,542.0,517.25,412.05
2016,3,11,12,30,447.0,303.0,3.2,13.0,638.0,591.72,470.34
2016,3,11,12,45,666.5,208.0,3.25,13.5,702.5,626.81,498.5
2016,3,11,13,0,886.0,113.0,3.3,14.0,767.0,645.91,513.42
2016,3,11,13,15,534.0,230.0,3.6,14.0,622.0,514.38,408.98
2016,3,11,13,30,182.0,347.0,3.9,14.0,477.0,406.01,321.95
2016,3,11,13,45,161.0,335.0,4.2,14.0,447.5,373.46,296.77
2016,3,11,14,0,140.0,323.0,4.5,14.0,418.0,342.58,272.49
2016,3,11,14,15,105.0,301.0,4.65,13.5,370.5,303.89,242.34
2016,3,11,14,30,70.0,279.0,4.8,13.0,323.0,265.55,212.44
2016,3,11,14,45,35.0,198.0,4.95,13.0,220.0,184.4,147.33
2016,3,11,15,0,0.0,117.0,5.1,13.0,117.0,107.93,85.35
2016,3,11,15,15,0.0,77.5,5.0,12.5,77.5,72.17,55.7
2016,3,11,15,30,0.0,38.0,4.9,12.0,38.0,35.31,24.61
2016,3,11,15,45,240.0,84.0,4.85,12.0,183.0,80.85,53.69
2016,3,11,16,0,480.0,130.0,4.8,12.0,328.0,106.43,74.6
2016,3,11,16,15,567.5,101.5,4.65,11.5,307.0,69.2,56.73
2016,3,11,16,30,655.0,73.0,4.5,11.0,286.0,49.61,39.31
2016,3,11,16,45,581.5,69.0,4.4,10.5,234.0,48.81,38.66
2016,3,11,17,0,508.0,65.0,4.3,10.0,182.0,48.18,38.01
2016,3,11,17,15,417.0,55.0,4.2,10.0,135.0,42.2,32.25
2016,3,11,17,30,326.0,45.0,4.1,10.0,88.0,34.66,24.86
2016,3,11,17,45,181.0,29.5,4.05,10.0,51.5,23.07,12.38
2016,3,11,18,0,36.0,14.0,4.0,10.0,15.0,13.34,0.0
2016,3,11,18,15,18.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,7.87,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,15.76,7.35
2016,3,12,7,15,0.0,29.0,3.7,10.0,29.0,26.91,17.36
2016,3,12,7,30,0.0,41.0,3.8,10.0,41.0,38.08,27.3
2016,3,12,7,45,0.0,55.0,3.95,10.5,55.0,51.14,38.71
2016,3,12,8,0,0.0,69.0,4.1,11.0,69.0,64.9,50.55
2016,3,12,8,15,0.0,82.5,4.2,11.0,82.5,78.11,61.84
2016,3,12,8,30,0.0,96.0,4.3,11.0,96.0,91.26,72.93
2016,3,12,8,45,0.0,100.5,4.4,11.5,100.5,95.11,75.85
2016,3,12,9,0,0.0,105.0,4.5,12.0,105.0,99.1,78.85
2016,3,12,9,15,14.0,159.5,4.55,12.0,167.5,165.07,134.37
2016,3,12,9,30,28.0,214.0,4.6,12.0,230.0,242.69,198.34
2016,3,12,9,45,18.0,208.0,4.65,12.0,218.5,216.21,175.73
2016,3,12,10,0,8.0,202.0,4.7,12.0,207.0,200.75,162.35
2016,3,12,10,15,4.0,173.5,4.75,12.0,176.0,168.14,135.15
2016,3,12,10,30,0.0,145.0,4.8,12.0,145.0,136.61,108.8
2016,3,12,10,45,2.0,168.0,4.85,12.5,169.5,160.22,127.97
2016,3,12,11,0,4.0,191.0,4.9,13.0,194.0,183.66,146.76
2016,3,12,11,15,2.0,105.5,5.0,13.0,107.0,100.14,78.0
2016,3,12,11,30,0.0,20.0,5.1,13.0,20.0,18.62,10.0
2016,3,12,11,45,0.0,20.5,5.2,13.0,20.5,19.09,10.39
2016,3,12,12,0,0.0,21.0,5.3,13.0,21.0,19.56,10.78
2016,3,12,12,15,6.5,135.5,5.2,13.0,141.0,131.09,103.61
2016,3,12,12,30,13.0,250.0,5.1,13.0,261.0,241.61,193.45
2016,3,12,12,45,9.0,223.5,5.1,13.0,231.5,213.41,170.46
2016,3,12,13,0,5.0,197.0,5.1,13.0,202.0,185.77,148.06
2016,3,12,13,15,6.5,206.5,5.05,13.0,211.5,194.59,155.36
2016,3,12,13,30,8.0,216.0,5.0,13.0,221.0,203.07,162.35
2016,3,12,13,45,17.0,240.0,4.95,13.5,251.0,227.64,182.06
2016,3,12,14,0,26.0,264.0,4.9,14.0,281.0,250.56,200.21
2016,3,12,14,15,20.5,243.5,4.75,13.5,257.0,228.05,182.52
2016,3,12,14,30,15.0,223.0,4.6,13.0,233.0,206.24,165.4
2016,3,12,14,45,9.5,201.5,4.5,13.0,208.0,184.3,147.84
2016,3,12,15,0,4.0,180.0,4.4,13.0,183.0,163.08,130.85
2016,3,12,15,15,2.0,125.5,4.3,13.0,127.0,115.33,91.62
2016,3,12,15,30,0.0,71.0,4.2,13.0,71.0,66.08,50.59
2016,3,12,15,45,0.0,81.5,4.1,13.0,81.5,75.88,59.07
2016,3,12,16,0,0.0,92.0,4.0,13.0,92.0,84.54,66.57
2016,3,12,16,15,0.0,79.5,3.9,13.0,79.5,73.4,60.13
2016,3,12,16,30,0.0,67.0,3.8,13.0,67.0,62.27,50.31
2016,3,12,16,45,0.0,55.0,3.75,13.0,55.0,51.13,40.35
2016,3,12,17,0,0.0,43.0,3.7,13.0,43.0,39.94,30.21
2016,3,12,17,15,0.0,31.5,3.6,12.5,31.5,29.23,20.44
2016,3,12,17,30,0.0,20.0,3.5,12.0,20.0,18.54,10.62
2016,3,12,17,45,0.0,11.5,3.4,12.0,11.5,10.65,2.8
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.77,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.55,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,9.26,2.2
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,12.97,5.48
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,17.15,9.14
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,21.33,12.77
2016,3,13,8,15,0.0,27.5,4.05,13.0,27.5,25.52,16.35
2016,3,13,8,30,0.0,32.0,4.1,13.0,32.0,29.71,19.9
2016,3,13,8,45,0.0,58.5,4.2,13.0,58.5,54.4,40.91
2016,3,13,9,0,0.0,85.0,4.3,13.0,85.0,79.19,61.76
2016,3,13,9,15,0.0,112.0,4.3,13.0,112.0,105.63,83.77
2016,3,13,9,30,0.0,139.0,4.3,13.0,139.0,132.17,105.62
2016,3,13,9,45,2.5,164.5,4.3,13.0,166.5,159.18,127.74
2016,3,13,10,0,5.0,190.0,4.3,13.0,194.0,186.1,149.59
2016,3,13,10,15,18.0,230.0,4.35,13.0,242.5,236.06,190.33
2016,3,13,10,30,31.0,270.0,4.4,13.0,291.0,295.38,237.96
2016,3,13,10,45,17.5,228.5,4.45,13.0,240.5,231.91,186.17
2016,3,13,11,0,4.0,187.0,4.5,13.0,190.0,179.78,143.37
2016,3,13,11,15,6.0,204.0,4.55,13.0,209.0,197.24,157.54
2016,3,13,11,30,8.0,221.0,4.6,13.0,228.0,214.45,171.37
2016,3,13,11,45,4.5,191.0,4.65,13.5,195.0,182.59,145.08
2016,3,13,12,0,1.0,161.0,4.7,14.0,162.0,151.33,119.33
2016,3,13,12,15,3.5,184.0,4.65,14.0,187.0,174.36,138.11
2016,3,13,12,30,6.0,207.0,4.6,14.0,212.0,196.99,156.41
2016,3,13,12,45,10.0,229.5,4.6,14.0,237.0,219.62,174.7
2016,3,13,13,0,14.0,252.0,4.6,14.0,262.0,241.56,192.35
2016,3,13,13,15,9.0,222.0,4.5,14.0,228.5,210.13,167.07
2016,3,13,13,30,4.0,192.0,4.4,14.0,195.0,179.36,142.3
2016,3,13,13,45,3.5,189.0,4.35,14.0,191.5,175.72,139.52
2016,3,13,14,0,3.0,186.0,4.3,14.0,188.0,172.1,136.74
2016,3,13,14,15,9.5,206.5,4.2,14.0,212.5,191.85,152.92
2016,3,13,14,30,16.0,227.0,4.1,14.0,237.0,210.11,167.75
2016,3,13,14,45,8.0,173.5,4.05,14.0,178.5,160.13,127.43
2016,3,13,15,0,0.0,120.0,4.0,14.0,120.0,110.62,87.16
2016,3,13,15,15,10.0,153.0,3.9,14.0,158.5,140.4,111.72
2016,3,13,15,30,20.0,186.0,3.8,14.0,197.0,166.53,133.07
2016,3,13,15,45,10.0,129.0,3.75,14.0,134.5,117.18,92.93
2016,3,13,16,0,0.0,72.0,3.7,14.0,72.0,67.0,51.45
2016,3,13,16,15,0.0,62.5,3.65,14.0,62.5,58.12,46.33
2016,3,13,16,30,0.0,53.0,3.6,14.0,53.0,49.26,38.52
2016,3,13,16,45,0.0,43.5,3.55,14.0,43.5,40.4,30.61
2016,3,13,17,0,0.0,34.0,3.5,14.0,34.0,31.55,22.61
2016,3,13,17,15,0.0,25.5,3.45,13.5,25.5,23.65,15.41
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,8.15
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.8
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
