Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,66.85,37.8
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,131.36,104.25
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,187.75,155.35
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,246.93,207.71
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,298.67,252.15
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,352.07,296.6
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,398.77,335.18
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,459.93,384.11
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,491.92,407.58
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,510.02,420.13
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,538.26,440.66
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,564.96,459.64
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,578.06,466.99
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,589.11,472.82
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,613.25,490.28
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,645.39,513.25
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,555.14,440.52
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,465.44,367.98
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,518.4,409.95
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,575.48,453.35
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,628.99,494.38
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,671.24,526.23
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,597.81,468.49
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,527.09,412.96
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,390.55,308.03
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,264.71,208.63
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,371.84,294.67
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,463.64,365.01
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,451.69,354.84
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,432.11,338.46
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,420.6,326.13
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,393.75,298.76
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,344.29,254.97
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,290.72,207.6
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,240.57,163.7
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,192.15,122.9
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,144.09,86.79
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,99.52,61.32
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,67.29,54.54
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,65.8,53.45
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,62.06,50.23
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,56.68,45.36
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,48.48,37.76
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,39.96,29.6
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,29.01,18.22
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,17.15,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,30.74,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,150.65,100.26
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,257.43,209.3
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,334.6,278.5
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,417.72,349.54
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,483.61,403.91
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,551.99,457.8
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,602.9,495.93
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,650.24,529.29
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,587.79,476.85
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,503.4,406.84
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,655.38,524.96
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,790.73,620.11
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,810.93,629.59
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,822.47,634.28
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,833.67,640.68
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,841.72,645.02
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,843.25,643.86
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,841.48,640.67
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,832.79,634.12
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,820.83,625.55
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,804.38,613.47
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,784.78,599.32
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,759.95,582.7
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,732.27,563.78
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,700.62,539.62
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,666.34,513.12
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,627.72,483.8
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,587.11,452.22
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,542.74,416.95
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,497.01,379.6
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,448.87,339.95
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,399.99,298.4
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,349.15,253.78
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,292.9,204.32
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,240.44,158.11
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,189.13,114.61
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,137.85,75.8
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,88.78,47.55
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,50.58,39.27
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,48.97,38.12
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,42.24,32.21
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,39.93,30.13
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,35.8,26.26
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,31.54,22.05
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,22.82,13.23
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,13.61,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,13.34,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,146.57,102.38
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,263.43,212.39
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,333.42,273.75
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,408.23,336.29
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,467.17,383.97
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,527.69,430.93
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,579.68,470.44
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,628.96,505.6
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,688.14,547.57
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,747.04,588.31
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,776.99,606.2
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,804.49,622.44
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,817.9,629.39
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,834.58,638.8
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,844.09,643.92
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,850.39,647.05
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,851.22,646.01
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,848.71,642.89
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,840.04,636.39
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,828.07,627.85
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,810.68,614.57
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,790.16,599.32
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,764.79,581.95
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,736.57,562.64
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,704.59,538.48
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,669.93,511.97
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,630.3,481.89
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,588.72,449.67
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,544.61,414.74
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,499.04,377.72
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,450.35,337.32
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,400.94,295.27
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,350.09,251.18
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,299.25,206.48
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,246.89,161.2
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,189.19,113.15
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,137.68,74.22
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,88.36,45.54
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,47.66,36.37
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,46.34,35.49
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,44.12,33.62
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,38.2,28.36
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,33.99,24.47
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,29.61,20.24
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,21.78,12.42
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.51,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,6.2,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,85.99,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,214.87,157.08
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,320.66,260.53
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,395.82,327.41
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,476.28,395.45
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,533.87,442.71
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,597.1,491.78
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,646.81,527.14
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,695.94,560.75
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,734.81,585.68
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,771.9,608.66
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,794.93,621.07
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,821.66,635.94
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,840.38,645.46
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,856.1,652.94
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,865.75,656.33
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,872.09,657.61
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,872.0,654.72
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,868.5,649.75
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,859.54,641.93
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,847.19,632.03
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,828.93,617.8
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,807.47,601.65
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,781.45,583.08
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,752.5,562.63
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,719.24,537.69
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,683.5,510.3
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,643.64,480.06
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,601.77,447.84
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,556.43,412.49
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,509.62,375.24
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,460.08,335.87
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,409.8,294.75
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,357.89,251.37
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,306.03,207.24
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,252.77,162.26
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,194.15,114.35
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,141.7,75.32
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,91.44,46.05
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,47.56,35.81
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,46.24,34.95
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,44.01,33.1
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,41.74,31.11
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,34.29,24.43
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,30.37,20.65
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,22.57,13.03
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,14.34,0.0
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,38.69,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,103.71,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,211.55,158.86
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,315.62,257.3
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,390.8,324.39
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,471.13,392.97
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,298.03,250.9
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,73.73,57.41
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,95.33,75.68
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,116.84,93.31
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,195.62,158.76
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,268.41,217.4
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,297.2,239.68
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,325.71,261.64
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,345.37,275.78
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,364.58,289.46
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,410.03,324.47
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,464.83,365.75
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,551.95,431.86
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,626.63,486.89
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,749.0,580.5
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,844.69,648.04
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,826.71,634.27
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,805.67,619.54
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,780.12,601.34
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,751.75,581.08
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,717.97,555.79
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,681.96,528.47
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,643.15,498.85
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,602.43,467.07
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,558.18,431.97
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,512.5,394.7
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,463.71,353.81
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,409.93,307.99
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,358.12,262.57
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,306.2,216.31
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,253.67,170.22
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,202.39,126.49
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,153.27,95.93
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,129.52,90.21
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,95.86,79.09
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,89.51,73.88
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,78.66,64.51
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,67.26,54.44
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,55.25,43.66
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,42.67,32.09
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,31.0,20.7
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,16.72,0.0
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,21.16,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,126.58,95.4
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,231.66,189.03
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,291.87,242.63
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,355.68,297.64
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,409.67,342.36
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,465.49,386.93
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,405.69,336.19
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,336.98,277.51
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,275.58,225.59
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,212.32,171.39
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,206.1,165.46
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,200.09,159.58
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,362.02,290.06
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,503.46,398.08
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,526.93,414.1
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,559.64,437.43
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,603.91,469.67
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,646.28,499.83
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,604.33,466.64
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,555.63,429.13
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,607.11,469.28
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,651.62,502.97
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,603.74,465.95
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,562.08,433.9
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,556.94,430.58
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,549.08,424.76
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,578.8,449.37
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,589.71,457.73
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,547.04,423.09
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,502.64,386.56
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,415.13,318.12
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,358.42,275.29
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,340.26,254.25
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,306.48,216.19
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,254.51,170.45
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,197.08,121.56
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,145.21,80.58
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,94.81,48.67
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,46.47,35.68
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,45.12,34.67
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,42.45,32.4
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,39.68,29.95
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,35.86,26.4
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,29.23,20.19
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,22.32,13.39
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,15.06,0.48
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,47.84,32.97
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,80.89,62.78
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,115.2,93.1
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,149.62,123.16
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,180.72,149.49
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,211.87,175.22
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,353.28,293.97
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,493.26,406.85
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,538.3,439.91
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,582.89,472.43
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,588.46,474.19
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,579.09,465.11
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,475.99,381.34
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,370.17,294.24
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,303.03,240.79
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,229.94,181.75
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,170.78,134.02
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,113.31,87.23
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,167.29,130.85
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,221.04,173.56
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,214.66,168.31
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,208.37,163.28
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,152.37,118.53
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,97.09,73.91
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,123.4,95.29
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,149.43,116.29
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,137.38,106.83
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,125.45,97.46
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,81.18,61.46
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,36.32,24.57
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,134.34,105.18
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,225.69,178.66
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,139.8,109.63
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,51.19,37.18
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,135.17,105.44
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,203.74,159.8
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,157.16,123.85
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,120.27,95.63
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,105.91,88.19
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,92.21,76.52
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,77.61,63.71
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,62.85,50.55
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,48.75,37.86
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,34.37,24.75
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,21.81,13.0
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,9.26,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,4.77,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,13.02,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,29.77,4.3
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,99.38,75.79
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,171.59,140.1
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,225.09,187.75
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,280.96,236.43
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,331.63,279.38
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,384.73,323.14
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,345.65,288.21
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,275.03,227.21
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,173.45,141.86
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,74.5,57.3
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,119.15,94.43
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,164.75,131.69
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,130.32,102.87
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,97.24,75.3
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,166.65,132.19
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,236.72,188.5
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,173.14,136.87
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,111.41,86.41
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,171.53,135.43
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,231.42,183.49
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,216.58,171.09
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,201.98,159.05
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,201.33,158.52
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,200.66,157.97
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,379.01,302.38
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,539.07,426.56
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,514.33,406.3
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,488.91,385.97
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,404.84,319.6
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,332.48,262.55
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,180.51,142.43
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,26.05,16.17
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,157.77,123.78
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,269.09,211.19
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,150.84,117.36
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,36.25,25.09
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,27.4,17.7
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,18.56,10.22
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,61.6,49.47
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,103.51,86.9
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,92.6,77.28
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,81.23,67.11
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,69.07,56.1
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,52.7,41.05
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,36.58,25.86
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,20.02,5.77
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,10.96,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,51.85,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,139.12,62.1
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,239.7,191.41
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,342.4,283.07
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,416.44,348.6
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,495.01,415.5
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,555.91,465.08
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,618.19,513.3
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,663.5,546.77
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,711.96,581.88
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,751.86,608.95
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,790.07,634.35
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,818.67,653.25
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,838.34,665.66
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,858.6,677.65
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,875.94,687.56
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,884.92,692.55
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,890.6,695.4
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,890.01,692.71
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,886.04,687.85
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,876.81,680.75
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,864.21,671.44
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,845.97,658.6
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,824.53,643.56
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,798.22,625.07
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,769.02,604.47
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,734.6,579.7
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,697.85,551.51
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,658.18,520.36
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,616.51,486.95
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,571.6,450.35
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,525.16,411.52
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,360.62,282.6
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,251.57,199.21
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,296.9,227.33
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,321.02,231.1
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,267.45,182.85
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,208.39,131.44
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,155.58,88.58
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,104.8,54.8
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,55.78,44.23
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,47.98,37.5
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,45.86,35.65
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,43.69,33.67
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,36.13,26.8
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,32.3,23.08
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,25.54,16.47
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.45,5.92
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,32.49,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,87.46,46.44
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,162.86,130.49
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,226.67,188.54
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,279.02,234.74
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,333.23,280.8
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,379.89,318.52
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,427.43,355.45
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,519.33,428.41
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,623.64,507.45
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,709.81,568.5
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,794.92,626.97
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,782.14,613.15
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,760.59,594.35
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,821.65,634.49
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,879.16,670.23
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,847.08,646.44
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,807.81,618.79
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,797.47,609.26
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,784.2,597.26
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,778.7,593.14
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,770.67,587.21
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,769.94,586.87
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,765.32,583.6
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,772.22,590.52
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,771.73,590.86
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,736.73,566.01
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,699.74,538.67
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,660.03,508.91
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,618.44,476.99
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,573.21,441.68
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,527.03,404.59
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,474.31,362.08
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,424.23,320.16
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,372.42,275.2
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,321.06,229.83
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,258.66,178.41
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,209.82,139.7
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,163.95,100.11
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,112.88,62.47
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,87.89,64.5
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,115.19,95.96
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,100.63,83.52
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,85.61,70.44
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,69.12,55.86
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,52.11,40.47
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,37.28,26.58
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,20.27,7.94
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,10.48,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
