Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,50.45,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,139.54,86.45
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,223.97,180.92
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,316.32,263.17
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,389.01,326.56
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,465.97,391.04
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,437.38,366.43
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,390.97,326.67
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,531.73,440.98
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,675.23,550.87
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,707.15,570.41
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,736.56,588.47
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,684.56,545.87
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,631.01,501.29
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,739.4,583.2
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,839.97,652.42
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,808.84,627.67
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,768.23,595.35
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,767.24,592.45
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,767.17,589.84
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,809.49,621.72
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,840.5,642.74
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,821.44,627.7
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,799.73,611.39
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,724.2,554.75
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,650.11,498.39
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,677.08,521.2
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,690.18,532.29
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,651.63,502.57
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,609.88,470.28
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,565.65,435.37
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,520.31,398.7
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,444.68,339.18
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,387.13,294.37
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,361.88,269.6
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,323.71,231.6
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,267.7,183.58
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,217.87,141.19
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,169.02,102.65
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,123.7,72.71
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,78.6,53.28
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,66.59,53.21
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,60.13,47.73
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,53.26,41.73
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,47.65,36.74
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,41.76,31.26
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,31.67,21.72
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,21.0,9.13
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,12.39,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,58.8,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,161.14,108.91
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,242.7,197.51
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,333.56,278.18
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,406.04,341.18
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,482.49,405.03
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,548.02,457.99
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,615.49,510.16
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,663.47,544.62
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,707.25,575.11
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,749.3,602.55
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,789.89,628.3
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,818.14,644.58
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,843.86,658.81
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,856.12,663.73
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,872.0,671.3
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,881.1,675.83
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,887.0,678.32
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,885.84,674.84
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,881.36,669.31
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,872.17,662.02
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,859.75,652.69
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,842.55,639.04
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,822.23,623.44
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,796.44,605.8
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,767.88,586.27
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,736.01,563.23
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,701.28,536.89
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,661.91,507.5
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,620.57,475.94
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,575.52,440.79
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,529.06,403.57
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,479.87,363.89
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,430.02,322.36
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,378.01,277.54
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,326.27,232.06
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,267.59,181.26
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,215.66,136.45
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,164.3,95.2
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,115.78,62.5
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,67.85,41.83
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,48.1,36.96
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,46.89,36.04
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,45.67,35.02
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,41.46,31.28
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,37.06,27.16
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,29.17,19.63
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,20.85,9.63
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,80.84,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,211.8,150.19
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,293.1,237.3
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,383.79,317.12
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,451.32,375.05
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,518.93,430.48
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,575.38,474.18
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,632.45,515.9
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,678.39,547.83
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,723.43,578.24
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,758.97,601.0
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,786.06,617.36
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,813.09,635.11
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,837.58,650.99
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,854.59,660.41
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,868.57,667.82
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,835.31,642.09
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,784.62,602.78
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,836.46,639.73
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,875.0,664.33
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,865.52,656.88
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,852.77,647.74
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,833.3,634.42
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,810.85,619.11
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,785.33,601.36
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,757.04,581.67
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,720.99,556.3
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,683.42,527.97
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,592.67,457.08
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,516.77,397.17
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,510.71,393.22
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,495.06,380.27
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,446.25,341.09
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,399.68,303.25
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,357.61,267.62
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,313.93,229.84
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,269.11,193.35
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,229.76,162.27
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,187.38,129.08
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,147.39,100.9
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,103.43,74.35
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,77.63,62.85
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,71.07,57.23
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,64.15,51.14
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,54.9,43.0
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,45.19,34.2
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,34.17,23.91
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,22.67,11.43
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,13.82,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,75.34,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,200.07,147.41
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,281.31,229.62
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,371.33,308.97
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,442.5,370.82
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,517.42,433.36
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,573.56,477.9
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,630.31,520.49
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,679.15,555.64
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,723.82,586.83
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,763.12,613.44
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,800.67,638.39
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,829.43,657.61
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,855.64,674.99
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,874.2,685.89
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,883.22,690.1
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,892.69,695.83
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,898.94,699.41
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,899.21,697.62
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,896.16,693.67
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,887.16,686.74
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,874.89,677.66
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,856.25,664.46
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,834.61,649.21
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,809.38,631.21
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,781.33,611.2
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,747.58,586.52
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,711.66,558.93
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,672.03,527.99
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,630.57,495.04
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,546.03,427.92
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,477.41,373.06
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,450.58,350.95
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,414.68,319.76
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,360.87,275.4
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,316.4,239.62
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,275.02,203.59
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,231.97,166.14
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,189.31,133.21
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,159.7,114.02
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,109.61,80.23
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,80.97,66.56
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,78.47,64.61
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,75.88,62.43
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,67.93,55.25
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,55.23,43.57
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,40.59,29.82
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,25.46,14.16
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,117.86,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,248.98,191.41
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,335.15,278.84
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,425.68,360.71
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,495.66,422.39
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,568.52,483.81
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,626.15,529.43
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,684.2,573.66
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,730.3,608.0
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,768.77,635.79
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,805.87,660.88
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,840.92,684.03
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,867.53,701.6
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,891.38,717.08
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,908.2,726.0
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,921.82,732.65
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,929.93,736.79
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,934.59,738.61
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,932.17,734.48
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,926.26,728.06
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,915.05,719.05
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,900.42,707.76
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,880.5,693.16
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,857.38,676.36
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,829.8,655.72
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,799.3,633.04
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,711.7,564.92
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,629.72,498.61
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,577.25,456.92
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,530.42,419.26
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,514.5,406.96
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,492.49,388.64
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,256.71,203.33
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,55.91,41.09
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,38.63,26.84
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,21.39,12.41
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,137.31,96.92
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,219.73,147.51
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,177.28,109.27
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,124.9,68.69
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,75.89,44.98
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,54.38,43.17
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,46.91,36.58
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,44.5,34.43
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,41.07,31.37
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,37.52,28.01
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,30.59,21.32
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,23.3,13.0
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,13.82,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,122.18,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,255.44,198.82
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,339.92,280.49
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,428.93,358.28
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,497.83,417.27
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,569.54,475.98
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,627.57,520.45
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,686.08,563.88
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,731.85,595.2
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,769.95,620.01
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,806.26,643.3
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,840.48,664.68
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,867.48,680.34
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,891.74,693.75
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,908.68,701.0
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,922.4,705.97
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,929.91,708.57
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,934.0,708.98
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,932.1,704.18
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,926.7,697.23
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,915.48,688.53
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,900.85,677.76
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,880.94,664.25
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,857.83,648.69
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,830.29,630.17
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,799.84,609.65
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,764.53,585.71
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,726.89,558.81
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,685.91,528.68
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,642.93,496.29
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,596.35,460.27
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,548.58,422.27
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,498.13,381.08
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,447.0,338.06
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,393.95,292.41
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,341.27,246.07
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,287.36,198.73
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,228.03,147.42
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,175.4,103.86
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,125.17,67.85
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,75.77,43.35
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,51.77,40.67
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,45.25,34.96
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,43.54,33.44
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,40.5,30.75
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,37.36,27.78
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,30.42,21.14
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.13,13.11
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,94.02,8.81
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,192.76,150.52
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,274.04,225.85
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,367.1,306.44
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,437.11,366.11
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,510.48,426.16
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,571.5,473.36
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,633.79,518.91
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,578.6,472.27
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,504.48,410.63
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,662.28,533.06
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,804.89,633.08
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,832.4,649.32
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,857.39,664.93
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,876.63,675.85
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,886.3,680.26
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,895.63,685.4
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,901.78,688.48
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,901.78,686.82
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,898.52,683.12
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,888.55,675.78
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,875.37,666.44
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,857.32,652.67
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,836.22,636.97
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,810.25,619.18
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,781.55,599.51
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,749.32,577.32
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,714.52,551.55
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,675.0,522.08
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,633.62,490.52
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,588.87,455.63
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,542.78,418.71
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,493.96,378.79
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,444.52,337.13
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,392.62,292.45
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,335.34,242.61
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,282.52,196.24
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,230.89,151.15
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,179.01,108.03
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,129.42,72.0
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,81.66,47.64
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,50.98,39.78
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,49.19,38.37
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,47.3,36.79
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,43.62,33.54
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,39.79,29.96
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,32.52,23.01
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,24.87,14.78
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,107.67,32.88
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,219.63,173.27
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,303.01,249.84
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,393.69,328.51
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,269.95,227.0
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,113.69,91.82
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,137.37,111.92
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,161.26,131.56
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,199.96,163.04
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,228.97,185.98
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,310.98,252.54
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,406.99,327.65
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,467.68,374.37
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,541.49,430.02
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,733.79,578.28
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,901.86,694.61
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,909.94,697.31
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,914.76,699.52
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,913.88,697.14
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,909.67,692.67
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,899.62,685.24
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,886.29,675.74
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,867.51,661.37
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,845.64,645.02
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,818.75,627.2
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,789.08,607.34
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,756.52,585.27
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,721.29,559.96
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,680.89,529.38
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,638.55,496.65
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,593.25,461.16
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,546.63,423.57
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,497.36,383.43
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,447.34,341.35
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,395.18,295.8
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,343.16,249.43
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,290.45,202.5
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,232.15,151.5
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,179.71,107.45
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,129.42,70.45
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,80.04,44.5
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,51.48,40.22
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,49.99,39.08
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,44.07,33.89
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,40.64,30.82
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,37.07,27.44
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,31.05,21.66
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,24.75,14.83
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.22,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,124.82,56.46
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,248.55,198.06
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,328.59,271.63
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,416.03,347.64
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,483.04,404.86
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,552.98,462.19
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,608.65,504.51
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,661.38,542.65
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,707.45,574.35
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,752.48,604.42
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,788.74,627.68
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,823.03,649.2
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,849.75,665.93
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,867.06,675.96
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,884.4,685.24
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,898.75,692.48
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,906.77,695.87
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,911.56,697.18
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,910.68,693.89
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,906.49,688.56
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,896.91,681.02
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,884.07,671.45
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,865.77,658.75
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,844.4,644.04
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,817.61,625.65
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,788.07,605.35
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,755.2,581.56
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,719.78,554.88
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,680.15,525.34
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,638.59,493.68
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,593.58,458.63
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,547.18,421.52
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,498.18,382.07
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,448.46,340.71
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,396.91,296.16
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,345.32,250.55
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,292.21,203.69
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,233.56,152.67
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,181.54,108.9
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,131.49,71.76
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,82.13,45.2
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,51.33,40.08
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,49.84,38.94
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,43.92,33.78
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,40.5,30.71
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,36.92,27.34
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,30.9,21.58
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,24.6,14.9
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,12.12,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,128.89,71.21
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,253.72,203.62
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,330.73,273.29
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,414.43,344.94
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,270.16,226.72
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,73.19,57.12
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,86.86,68.81
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,100.47,79.93
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,134.38,107.79
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,168.38,135.06
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,183.81,146.82
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,199.28,158.52
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,319.74,254.92
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,443.6,349.27
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,557.32,433.85
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,659.0,506.61
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,722.2,551.49
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,773.22,587.86
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,843.14,637.17
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,901.27,674.04
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,891.26,666.09
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,878.12,657.05
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,860.82,644.83
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,840.49,630.66
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,813.47,613.17
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,783.87,593.87
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,751.44,572.08
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,718.34,548.67
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,679.03,519.99
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,637.96,489.34
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,593.88,455.65
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,548.5,419.99
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,496.25,378.02
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,446.59,336.77
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,395.39,293.42
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,344.8,249.59
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,293.02,204.71
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,242.49,161.03
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,186.95,115.2
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,139.06,79.94
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,91.97,53.92
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,60.81,48.24
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,59.51,47.25
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,58.2,46.13
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,53.78,42.31
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,49.16,38.08
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,38.95,28.58
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,29.64,19.2
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
