Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,31.76,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,150.86,94.23
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,255.69,206.51
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,337.42,279.86
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,426.29,355.92
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,273.52,230.85
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,68.8,53.66
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,81.99,64.95
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,95.13,75.76
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,111.86,89.4
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,128.51,102.75
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,155.98,124.9
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,183.42,146.64
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,238.12,190.37
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,305.5,242.88
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,346.31,273.69
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,386.6,303.73
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,679.7,533.19
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,930.95,708.55
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,929.7,702.72
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,925.1,697.61
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,830.11,631.59
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,723.09,551.17
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,800.39,610.57
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,859.14,650.31
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,832.31,631.77
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,802.78,612.15
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,768.38,589.02
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,731.81,562.62
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,691.81,533.06
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,650.0,501.46
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,604.68,466.6
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,555.57,427.97
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,483.18,370.83
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,424.83,324.3
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,392.36,294.68
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,353.69,257.72
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,301.15,211.96
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,249.94,167.52
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,187.2,116.73
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,134.82,78.24
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,94.51,57.55
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,71.14,57.55
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,73.03,59.38
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,73.6,59.94
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,61.81,49.61
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,50.83,39.74
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,40.09,29.74
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,30.41,20.1
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,15.33,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,142.02,94.99
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,259.77,210.77
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,343.24,285.52
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,433.94,363.45
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,502.26,420.38
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,573.39,477.16
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,630.47,519.86
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,684.25,558.3
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,730.76,589.94
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,776.16,619.95
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,812.17,642.77
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,846.05,663.77
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,873.2,680.31
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,897.69,694.88
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,907.23,698.11
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,920.77,704.3
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,928.51,707.43
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,933.02,708.48
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,931.19,704.52
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,926.04,698.55
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,915.21,690.23
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,901.17,679.93
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,882.03,665.53
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,859.91,649.26
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,833.02,630.62
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,803.42,610.16
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,770.22,586.47
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,734.55,559.87
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,694.36,530.78
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,652.38,499.59
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,606.43,464.79
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,559.48,428.13
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,510.49,389.77
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,456.61,346.22
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,404.06,301.59
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,352.1,256.34
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,299.35,210.23
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,247.84,165.27
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,196.38,122.04
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,141.7,80.45
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,93.6,52.76
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,57.48,45.12
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,55.66,43.74
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,53.74,42.18
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,49.97,38.94
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,46.04,35.35
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,38.14,27.94
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,28.74,18.73
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,14.48,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,56.39,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,186.03,131.25
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,293.37,236.88
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,372.53,306.57
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,458.09,378.14
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,525.13,432.38
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,594.73,485.99
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,648.7,524.64
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,707.33,565.51
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,752.7,595.55
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,796.8,624.11
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,832.45,646.2
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,859.08,661.84
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,885.22,677.11
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,908.61,690.44
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,923.7,698.17
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,935.61,703.92
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,942.69,707.92
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,946.44,709.87
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,943.67,706.29
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,937.51,700.66
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,926.08,692.52
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,911.36,682.34
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,891.73,668.15
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,869.02,651.98
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,841.27,632.89
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,810.76,611.95
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,775.99,586.93
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,738.82,559.75
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,698.26,529.66
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,655.81,497.62
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,609.54,462.12
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,562.03,424.83
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,512.12,384.99
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,461.58,343.52
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,409.53,299.81
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,357.58,255.17
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,304.1,209.21
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,245.14,159.06
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,192.34,115.18
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,141.65,77.18
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,92.1,48.71
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,52.34,40.08
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,50.91,39.07
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,44.92,33.95
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,41.57,31.11
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,38.05,27.95
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,32.55,22.78
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,26.81,16.98
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.1,0.34
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,57.69,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,182.85,132.73
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,285.13,230.37
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,364.11,299.42
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,449.46,370.67
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,515.86,424.46
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,584.81,477.75
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,641.3,518.23
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,694.57,554.92
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,740.36,585.29
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,785.0,614.14
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,821.66,636.75
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,856.27,657.63
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,883.15,674.2
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,900.31,684.14
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,917.93,693.66
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,932.53,701.17
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,939.9,703.5
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,943.97,703.81
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,941.94,700.22
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,936.55,694.62
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,926.07,686.71
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,912.31,676.8
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,892.32,661.59
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,869.29,644.54
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,842.09,626.04
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,812.13,605.73
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,777.77,581.26
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,741.09,554.55
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,700.07,524.57
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,657.26,492.74
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,611.58,458.14
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,564.72,421.85
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,515.35,382.61
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,465.38,341.94
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,388.96,283.34
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,337.97,245.0
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,299.72,208.47
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,250.34,161.03
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,195.34,121.19
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,161.13,101.42
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,125.57,83.84
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,112.15,89.95
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,101.67,81.36
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,90.71,72.2
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,76.85,60.52
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,62.42,48.04
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,47.75,35.08
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,32.55,21.32
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,16.76,3.03
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,45.02,29.4
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,78.94,60.59
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,117.32,94.2
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,166.03,135.89
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,204.28,168.06
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,243.23,200.01
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,289.67,237.38
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,336.99,274.52
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,318.31,257.24
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,283.73,227.55
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,350.26,280.01
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,430.66,341.19
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,572.99,451.64
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,719.96,560.18
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,752.4,581.1
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,783.11,601.5
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,772.82,591.34
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,759.72,579.7
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,747.96,568.62
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,734.16,556.23
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,755.05,571.53
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,772.86,584.26
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,759.6,575.06
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,744.21,564.6
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,717.39,544.78
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,689.9,524.49
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,658.95,502.33
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,627.51,479.55
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,604.0,463.38
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,578.17,444.97
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,568.0,438.21
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,548.53,422.85
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,501.5,385.41
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,454.34,346.91
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,392.62,296.72
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,343.09,255.98
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,297.02,218.47
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,256.73,186.38
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,213.39,152.69
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,183.39,131.9
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,147.24,110.1
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,129.86,108.71
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,115.76,96.74
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,101.18,84.14
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,84.84,69.86
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,67.97,54.8
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,53.15,41.15
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,35.26,24.53
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,18.38,5.31
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,32.33,20.06
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,55.51,41.08
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,92.91,73.54
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,125.37,101.54
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,157.17,128.63
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,189.34,155.46
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,204.47,166.94
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,218.91,177.58
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,220.28,177.66
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,210.07,168.45
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,152.57,121.01
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,98.35,76.02
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,257.08,205.33
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,415.37,327.12
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,465.09,362.45
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,501.36,388.08
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,452.33,350.11
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,415.31,321.19
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,361.97,280.54
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,302.22,234.54
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,278.48,216.38
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,255.22,198.35
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,393.12,305.36
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,525.21,403.32
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,559.11,428.4
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,590.8,452.11
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,646.4,495.96
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,686.17,526.75
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,597.09,458.13
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,520.93,399.34
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,490.61,377.1
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,460.34,354.24
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,458.9,353.32
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,443.86,339.61
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,341.37,261.64
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,271.92,211.83
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,220.71,172.93
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,179.53,141.72
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,158.46,125.36
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,138.16,109.45
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,140.96,111.59
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,131.97,110.51
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,116.8,97.62
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,101.3,84.23
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,87.07,71.84
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,67.93,54.79
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,49.31,37.83
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,30.37,20.45
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.31,4.2
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.7,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,6.48,0.0
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,9.72,2.68
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,12.97,5.55
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,16.22,8.38
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,19.48,11.18
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,72.81,56.75
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,131.55,105.87
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,142.72,114.67
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,153.95,123.52
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,144.08,114.79
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,134.85,106.71
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,170.0,135.19
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,205.19,163.21
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,222.71,176.82
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,240.13,190.33
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,231.94,183.42
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,223.94,176.81
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,209.78,165.09
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,195.85,153.62
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,228.6,179.44
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,260.96,204.55
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,182.66,142.4
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,105.66,80.61
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,151.25,117.45
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,196.26,153.15
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,279.05,218.02
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,357.05,277.62
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,350.25,272.21
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,343.22,267.02
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,263.99,206.15
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,189.66,148.15
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,132.86,103.14
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,75.56,56.83
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,88.61,67.73
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,101.22,78.2
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,122.3,95.8
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,142.36,112.62
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,128.39,101.47
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,114.49,90.36
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,102.33,80.58
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,90.23,74.2
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,77.94,63.63
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,65.56,52.81
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,53.47,42.18
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,40.88,30.89
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,29.7,20.65
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,18.54,10.37
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,10.19,1.32
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,6.01,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,10.18,3.0
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,15.29,7.49
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,20.39,11.96
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,25.51,16.4
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,30.63,20.78
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,26.45,17.13
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,22.28,13.49
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,21.82,13.04
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,21.37,12.6
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,35.8,24.74
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,50.27,36.74
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,76.9,58.81
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,104.01,81.0
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,165.36,130.72
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,227.29,179.67
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,199.7,157.24
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,172.73,135.49
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,188.18,147.8
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,203.47,159.85
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,193.49,151.75
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,183.62,143.81
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,246.24,193.45
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,307.91,241.38
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,320.31,250.8
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,333.72,261.17
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,273.89,214.79
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,216.69,170.01
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,245.93,193.4
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,274.12,215.64
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,234.48,184.52
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,195.57,153.88
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,197.47,155.68
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,199.14,157.23
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,178.53,140.96
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,158.35,125.02
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,136.55,107.82
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,114.92,90.56
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,104.06,81.86
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,93.25,73.11
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,72.61,56.14
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,51.13,40.17
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,44.13,34.04
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,37.14,27.84
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,30.16,21.6
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,23.18,15.26
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,16.68,9.25
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,10.18,3.23
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,5.55,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,33.2,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,97.88,38.55
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,185.51,145.16
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,274.04,223.48
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,345.57,284.83
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,426.78,351.57
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,491.4,403.29
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,558.25,454.96
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,474.69,386.23
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,355.92,289.09
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,353.8,286.21
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,336.08,270.39
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,451.69,361.11
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,571.04,449.98
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,448.69,353.73
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,323.26,253.99
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,266.73,209.72
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,224.36,175.68
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,253.51,198.41
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,282.38,220.42
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,294.36,228.81
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,306.14,237.08
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,315.75,244.13
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,325.12,251.02
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,326.19,251.68
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,330.99,255.23
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,420.83,323.62
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,507.32,387.08
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,490.71,374.57
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,473.91,362.64
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,568.72,438.0
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,639.96,491.75
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,597.18,458.58
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,553.62,424.96
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,507.18,388.76
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,456.39,348.23
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,407.22,307.23
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,358.14,265.18
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,308.77,222.31
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,260.89,180.62
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,212.36,139.63
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,166.21,103.4
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,121.61,74.54
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,80.78,65.87
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,70.81,57.34
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,66.34,53.5
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,60.64,48.55
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,54.71,43.19
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,44.93,34.18
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,34.69,24.5
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,21.91,10.65
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,15.29,6.96
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,24.12,14.88
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,35.28,24.72
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,46.47,34.5
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,58.6,44.95
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,71.19,55.65
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,189.02,156.61
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,320.26,264.42
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,349.14,286.18
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,377.28,307.42
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,411.21,332.78
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,444.81,357.49
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,405.99,324.53
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,379.12,301.03
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,459.95,363.23
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,527.29,413.45
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,539.3,421.51
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,550.48,429.3
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,556.61,433.39
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,561.84,436.89
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,739.19,576.79
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,883.51,682.49
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,866.18,667.91
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,846.02,652.74
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,771.18,597.36
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,694.49,537.26
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,713.63,555.28
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,721.62,563.83
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,642.72,501.92
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,574.03,447.57
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,571.66,447.25
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,558.54,436.81
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,512.05,399.2
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,461.19,357.37
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,412.22,315.43
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,363.78,273.01
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,308.59,228.01
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,265.23,194.0
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,220.23,159.98
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,192.86,142.54
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,154.3,111.55
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,100.95,76.21
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,92.52,76.77
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,94.81,78.94
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,82.79,68.43
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,70.29,57.21
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,55.84,43.98
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,40.89,30.02
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,26.1,14.32
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,39.15,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,114.9,66.64
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,201.76,161.64
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,293.55,243.62
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,368.71,309.36
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,454.38,381.33
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,519.98,434.32
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,587.72,487.01
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,642.73,527.48
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,698.02,566.73
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,743.57,598.32
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,788.09,628.59
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,821.22,649.23
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,857.24,671.74
