Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,882.74,687.43
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,905.62,701.3
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,925.91,712.45
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,936.14,716.71
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,942.6,719.93
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,945.88,721.15
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,942.81,716.86
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,936.52,710.59
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,926.03,702.97
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,912.4,693.35
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,891.35,677.49
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,867.56,659.91
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,840.62,641.46
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,811.14,621.24
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,777.81,598.26
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,742.46,572.89
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,703.33,544.97
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,662.53,515.07
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,615.92,479.06
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,569.93,442.6
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,522.25,403.85
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,474.17,363.75
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,423.77,321.05
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,374.59,278.45
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,318.4,230.15
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,268.42,186.45
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,218.61,143.79
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,171.3,106.01
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,125.03,75.13
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,82.4,57.1
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,70.85,57.49
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,69.36,56.4
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,63.45,51.26
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,57.61,45.97
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,48.67,37.69
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,39.34,28.77
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,26.26,14.95
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,41.68,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,123.41,78.71
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,210.51,170.08
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,304.91,254.1
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,378.36,318.12
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,461.22,387.36
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,510.2,427.23
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,559.73,466.21
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,593.72,490.99
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,625.0,513.02
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,657.15,535.95
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,687.06,556.81
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,704.48,567.23
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,725.2,579.9
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,817.52,647.46
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,899.47,704.35
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,919.79,715.96
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,937.29,726.14
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,944.66,730.36
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,948.86,732.59
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,809.41,628.92
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,659.55,510.86
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,792.34,616.59
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,907.55,701.56
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,885.45,685.37
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,860.91,668.48
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,834.41,650.15
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,805.57,630.17
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,777.92,610.77
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,745.7,587.49
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,706.81,557.73
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,665.42,525.53
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,620.45,489.79
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,574.97,452.85
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,527.07,413.1
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,478.89,372.18
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,428.58,328.74
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,378.63,284.67
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,321.77,235.06
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,271.15,190.21
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,219.69,144.96
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,169.25,103.32
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,121.48,70.72
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,77.18,51.18
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,61.99,49.74
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,59.22,47.39
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,55.78,44.42
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,52.17,41.14
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,45.08,34.52
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,36.13,26.01
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,25.01,14.32
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,65.46,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,177.34,122.91
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,265.07,217.08
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,362.24,303.78
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,435.21,367.05
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,512.55,431.12
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,575.87,482.32
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,640.9,531.87
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,692.92,569.74
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,740.64,603.48
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,785.67,633.6
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,829.32,662.03
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,863.74,683.23
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,895.9,702.56
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,921.14,717.78
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,936.09,725.76
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,954.42,734.82
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,969.79,741.76
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,975.77,744.16
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,978.46,744.53
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,976.75,741.12
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,971.69,735.63
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,959.29,726.73
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,943.64,715.79
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,923.35,700.87
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,900.0,683.95
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,871.8,664.67
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,840.9,643.52
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,806.24,618.79
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,769.1,592.24
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,727.62,561.94
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,684.3,529.1
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,638.02,493.5
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,590.4,455.95
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,540.18,415.27
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,489.31,372.97
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,436.82,328.33
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,384.42,282.69
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,330.65,235.7
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,277.71,189.06
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,217.84,137.6
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,166.33,95.79
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,115.94,61.49
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,68.54,40.73
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,50.86,39.36
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,48.99,37.81
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,41.96,31.75
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,39.3,29.42
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,34.76,25.18
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,30.01,20.54
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,21.23,11.45
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,11.92,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,68.78,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,185.98,131.96
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,269.27,216.72
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,362.65,297.21
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,435.06,357.93
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,511.8,419.31
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,574.35,467.03
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,638.56,512.8
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,690.84,549.01
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,739.39,581.69
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,783.57,609.54
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,826.35,635.81
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,860.29,654.93
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,891.97,672.32
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,917.29,687.2
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,932.38,695.37
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,949.02,704.14
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,962.68,710.99
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,968.16,711.96
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,970.4,711.06
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,969.03,708.0
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,964.34,702.99
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,952.5,694.91
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,937.43,684.93
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,918.15,672.96
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,895.78,659.01
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,868.12,641.0
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,837.75,621.19
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,802.75,597.06
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,765.42,571.33
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,724.7,542.97
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,682.15,512.09
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,636.65,478.39
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,589.71,442.74
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,539.98,404.02
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,489.57,363.66
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,437.46,321.01
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,385.22,277.03
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,331.83,231.72
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,279.28,186.6
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,219.88,136.79
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,169.23,96.52
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,119.15,62.72
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,72.06,41.75
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,50.9,38.81
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,53.4,41.17
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,50.52,38.85
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,47.49,36.24
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,43.36,32.39
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,37.61,26.85
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,25.75,15.13
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,13.41,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,8.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,76.99,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,165.28,119.58
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,243.68,195.33
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,333.56,271.99
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,405.66,331.89
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,482.05,392.73
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,544.69,441.32
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,609.05,489.35
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,663.36,526.74
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,717.79,563.23
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,762.01,591.59
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,805.08,618.71
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,837.54,636.94
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,872.43,656.65
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,897.54,670.8
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,920.01,683.29
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,938.44,693.15
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,946.6,696.43
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,953.38,700.38
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,956.99,702.42
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,954.9,699.58
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,949.6,694.85
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,938.48,685.88
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,924.23,675.07
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,905.51,661.52
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,883.84,646.18
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,856.41,627.85
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,826.39,607.88
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,792.92,586.09
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,757.11,562.62
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,717.74,534.12
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,676.58,503.71
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,631.67,469.23
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,585.37,433.17
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,536.88,395.26
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,487.76,356.01
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,436.38,314.5
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,384.86,271.9
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,326.37,223.56
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,274.49,179.78
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,222.12,136.42
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,171.41,96.77
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,121.87,63.88
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,75.27,42.81
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,53.76,40.65
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,47.17,35.13
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,44.4,32.93
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,41.47,30.44
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,36.61,26.06
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,31.52,21.25
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,22.35,12.35
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,12.65,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,95.69,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,200.75,148.18
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,282.45,225.25
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,373.39,301.51
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,445.97,359.63
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,522.81,418.0
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,584.47,462.27
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,647.62,504.48
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,699.62,537.76
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,747.69,567.37
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,791.94,594.49
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,834.78,620.2
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,869.45,639.93
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,901.92,658.11
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,926.23,673.5
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,940.24,682.5
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,957.64,692.54
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,972.07,700.68
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,978.07,704.09
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,980.77,705.67
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,977.2,702.1
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,970.33,696.64
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,958.46,688.74
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,943.38,678.96
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,922.93,664.6
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,899.5,648.49
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,871.52,630.77
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,840.88,611.34
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,805.0,587.24
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,767.07,561.75
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,726.87,535.36
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,684.89,506.62
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,638.62,473.05
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,591.54,438.07
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,542.88,401.02
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,493.65,362.43
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,437.28,317.9
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,386.48,276.25
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,334.37,233.05
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,283.41,190.2
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,232.46,148.09
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,178.38,105.79
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,139.52,86.68
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,127.27,91.68
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,107.6,87.13
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,99.9,80.97
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,86.77,70.06
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,73.08,58.35
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,58.8,45.77
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,43.99,32.43
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,31.02,19.84
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,16.52,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,88.78,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,186.1,140.47
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,265.02,213.98
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,355.95,291.13
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,432.76,354.39
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,514.37,418.6
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,575.63,464.04
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,638.38,507.6
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,693.93,544.56
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,746.09,577.99
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,789.77,604.65
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,832.02,629.83
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,866.25,647.95
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,898.34,664.39
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,923.14,676.23
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,937.65,681.45
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,950.87,687.0
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,960.87,690.61
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,967.12,692.02
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,970.17,691.61
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,966.15,686.99
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,958.86,680.6
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,947.11,673.89
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,932.28,665.35
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,911.27,652.98
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,887.55,638.9
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,860.84,622.86
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,831.61,605.07
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,736.77,540.14
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,647.73,476.24
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,599.1,442.35
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,553.46,409.74
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,503.61,374.51
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,462.18,344.77
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,440.89,330.16
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,420.99,315.62
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,364.1,274.12
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,309.8,234.85
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,263.53,201.04
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,215.71,165.98
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,199.05,153.54
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,182.1,140.71
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,162.02,126.22
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,135.45,106.2
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,119.03,98.07
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,103.51,85.11
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,86.72,70.75
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,69.75,55.93
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,53.38,41.35
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,36.81,26.39
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,22.75,13.26
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,8.33,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,4.29,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,98.8,3.27
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,208.15,160.08
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,289.92,235.58
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,380.45,312.82
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,451.2,371.12
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,525.78,429.83
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,586.96,475.59
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,649.55,519.3
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,701.82,554.25
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,749.99,585.28
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,792.62,611.67
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,833.81,636.53
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,870.05,658.27
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,904.33,678.48
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,920.63,687.25
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,941.82,699.52
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,960.12,709.27
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,975.57,717.25
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,938.41,692.56
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,882.44,654.54
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,823.07,611.07
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,764.21,567.45
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,786.93,583.97
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,806.57,597.5
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,775.96,576.05
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,744.59,554.39
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,798.54,596.97
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,835.6,623.53
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,801.4,600.69
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,765.11,576.92
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,725.24,548.42
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,683.69,518.03
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,638.5,484.59
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,592.38,449.55
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,543.88,412.38
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,490.78,370.66
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,439.35,328.21
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,388.26,284.91
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,335.94,240.33
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,284.87,196.25
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,233.19,151.88
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,183.19,110.94
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,142.94,91.19
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,135.54,100.12
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,111.92,92.25
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,101.08,83.29
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,72.83,58.85
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,48.51,37.47
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,42.68,32.16
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,36.52,26.32
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,26.12,16.29
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,14.92,0.0
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,24.62,1.24
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,54.79,38.67
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,105.19,82.88
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,148.3,120.57
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,187.72,154.19
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,227.7,187.39
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,266.34,219.02
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,305.75,250.55
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,297.82,241.87
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,274.02,220.69
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,404.4,325.58
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,540.75,429.93
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,585.44,460.92
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,629.82,491.89
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,628.95,488.63
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,625.36,483.84
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,466.51,362.99
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,297.36,230.64
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,400.43,310.36
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,491.15,377.57
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,515.19,394.48
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,547.14,417.33
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,565.08,430.35
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,581.67,442.46
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,577.04,438.38
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,571.59,433.89
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,617.21,468.57
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,654.3,496.35
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,633.88,482.26
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,611.97,467.27
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,647.82,498.13
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,668.27,515.82
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,626.78,484.07
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,583.3,450.31
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,535.34,411.82
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,486.86,371.91
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,368.51,281.19
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,307.15,237.28
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,304.05,232.16
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,287.32,214.17
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,239.48,166.5
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,178.93,107.64
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,103.3,64.74
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,94.97,74.0
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,83.39,67.78
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,71.89,57.89
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,60.28,47.86
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,48.34,37.33
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,36.69,26.88
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,25.05,16.32
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,15.76,7.66
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,6.48,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,3.34,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,91.48,32.33
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,183.81,143.18
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,261.75,214.39
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,348.57,290.44
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,425.34,356.4
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,504.12,422.08
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,565.52,471.87
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,628.48,520.76
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,477.93,396.5
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,273.42,223.61
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,315.47,257.92
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,357.71,291.42
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,305.28,246.88
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,241.31,193.13
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,140.05,110.57
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,44.73,31.61
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,367.48,298.66
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,677.65,538.67
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,685.07,541.86
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,690.92,545.22
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,476.94,379.42
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,263.02,207.6
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,341.15,270.24
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,410.84,325.12
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,224.62,177.97
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,42.98,29.91
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,166.34,131.0
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,288.09,228.25
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,456.74,363.93
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,607.48,480.65
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,591.05,467.43
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,572.69,453.15
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,544.82,431.44
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,515.44,408.16
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,354.64,281.85
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,228.11,181.11
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,260.38,207.17
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,292.2,232.07
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,259.56,206.17
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,228.82,181.94
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,161.53,128.19
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,97.85,76.8
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,133.76,104.35
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,151.08,118.65
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,121.73,102.7
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,94.58,78.97
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,79.18,65.51
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,63.62,51.64
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,48.95,38.25
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,40.38,30.11
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,29.86,19.92
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,18.92,3.42
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,11.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,117.03,55.38
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,232.6,184.95
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,311.98,257.5
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,399.35,333.16
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,466.7,389.99
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,537.39,447.13
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,596.47,493.08
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,656.76,537.81
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,704.43,570.72
