Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,747.55,599.45
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,789.06,626.4
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,829.11,651.77
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,860.25,670.43
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,889.02,687.29
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,912.25,701.51
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,932.82,713.96
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,942.7,717.82
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,957.65,725.32
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,962.93,727.68
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,965.06,728.16
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,961.66,724.19
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,955.06,718.26
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,942.97,709.68
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,927.8,699.19
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,907.6,685.39
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,884.59,669.76
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,857.46,651.72
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,827.82,631.88
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,793.3,608.83
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,756.81,584.16
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,717.9,556.5
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,677.32,526.34
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,632.45,492.12
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,586.88,456.44
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,507.04,393.78
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,448.67,347.7
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,404.99,312.82
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,361.84,278.53
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,325.11,248.67
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,288.84,218.8
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,245.82,175.25
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,186.32,117.12
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,139.34,82.35
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,95.65,57.67
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,66.04,53.03
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,67.18,54.21
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,63.76,51.34
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,58.97,47.12
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,51.35,40.09
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,43.39,32.53
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,31.38,21.13
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,19.92,5.21
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,97.23,52.29
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,189.87,151.37
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,267.14,221.29
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,352.61,295.8
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,373.58,314.13
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,378.32,318.03
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,446.7,374.15
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,505.25,421.03
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,627.68,517.51
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,752.2,608.97
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,795.74,637.12
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,833.5,661.03
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,869.84,683.84
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,904.24,704.96
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,757.64,593.74
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,574.1,448.58
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,584.12,454.66
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,592.91,458.77
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,522.72,404.4
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,441.62,341.58
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,567.63,437.83
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,688.3,526.04
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,829.27,635.3
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,943.25,717.07
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,921.21,701.85
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,896.51,685.7
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,869.41,669.46
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,839.87,651.33
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,738.97,576.15
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,644.55,501.96
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,614.47,479.89
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,583.93,456.83
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,546.8,427.91
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,509.09,398.34
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,496.0,388.98
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,474.28,371.06
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,421.37,327.3
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,372.81,287.0
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,343.58,259.01
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,302.88,219.92
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,252.76,175.68
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,203.37,133.63
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,157.61,99.52
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,115.48,75.02
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,80.98,66.35
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,76.38,62.59
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,71.14,58.13
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,65.62,53.25
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,57.04,45.32
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,48.06,36.79
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,34.54,24.0
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,21.48,7.3
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,50.99,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,172.86,107.05
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,284.08,230.55
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,363.8,304.16
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,450.98,380.63
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,519.19,438.96
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,586.96,494.22
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,646.29,539.15
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,706.34,583.05
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,756.7,618.43
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,806.33,652.46
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,839.66,674.78
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,878.33,700.87
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,910.86,720.87
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,941.02,739.01
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,964.41,753.33
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,984.89,765.65
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,998.43,772.07
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,1008.74,776.4
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,1013.29,778.34
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,1014.46,778.15
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,1009.88,772.73
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,1001.9,765.18
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,988.68,755.64
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,972.19,743.99
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,949.62,726.86
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,924.11,707.85
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,895.1,687.52
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,863.42,665.32
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,827.08,638.83
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,788.74,610.9
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,747.88,581.56
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,705.23,548.95
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,659.46,513.52
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,612.47,476.34
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,562.85,436.38
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,512.59,394.8
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,460.23,350.5
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,407.95,305.14
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,355.01,258.91
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,296.42,207.61
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,243.22,160.59
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,191.87,117.01
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,141.52,79.09
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,94.1,51.65
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,55.16,43.24
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,49.18,38.08
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,47.31,36.64
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,45.35,35.01
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,41.55,31.49
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,37.6,27.64
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,29.18,19.51
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,19.65,7.1
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,35.26,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,145.75,95.09
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,243.85,196.95
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,321.79,266.94
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,406.94,340.14
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,388.8,325.75
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,351.81,294.64
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,398.31,332.16
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,445.96,369.03
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,484.36,397.24
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,521.8,424.08
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,625.68,503.38
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,726.05,576.88
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,736.38,579.33
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,749.5,584.37
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,778.35,603.27
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,805.18,620.45
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,820.02,627.67
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,832.26,633.24
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,799.6,608.1
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,754.7,574.89
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,753.35,574.33
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,750.29,572.17
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,718.69,548.43
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,686.63,524.43
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,673.83,515.02
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,660.19,504.77
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,664.02,508.7
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,665.4,510.65
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,677.82,521.97
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,684.26,528.51
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,684.67,531.82
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,675.3,527.01
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,633.34,494.82
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,589.61,460.6
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,542.87,422.89
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,495.78,383.94
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,446.5,342.36
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,398.08,300.56
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,342.57,253.03
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,293.14,209.67
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,243.93,166.46
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,196.69,126.48
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,158.62,104.9
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,144.22,105.7
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,90.98,74.93
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,65.0,52.24
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,61.91,49.7
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,58.63,46.84
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,51.52,40.37
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,44.76,33.98
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,33.22,23.06
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,21.18,8.89
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,32.87,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,142.21,96.81
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,233.25,188.89
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,311.32,258.92
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,395.09,331.43
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,237.5,200.86
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,40.87,29.49
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,49.26,36.7
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,57.66,43.75
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,50.21,37.19
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,42.77,30.68
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,74.51,57.27
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,107.25,84.32
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,170.68,136.54
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,235.14,188.64
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,203.11,162.07
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,172.02,136.39
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,206.47,164.2
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,240.83,191.61
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,468.81,375.32
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,684.87,540.88
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,577.91,456.26
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,473.81,373.59
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,728.6,579.79
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,938.01,736.46
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,917.92,720.49
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,900.21,707.7
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,733.6,579.69
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,574.45,450.98
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,607.45,477.81
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,633.51,498.05
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,670.16,530.4
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,691.56,549.59
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,647.28,514.18
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,601.92,477.47
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,520.57,411.26
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,457.11,359.4
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,295.64,232.75
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,168.36,132.92
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,236.11,181.27
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,292.41,214.67
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,248.7,178.95
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,212.4,151.58
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,180.67,129.5
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,148.26,109.67
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,121.43,101.55
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,116.92,97.91
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,100.26,83.59
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,83.46,68.86
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,58.11,46.23
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,40.88,30.59
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,30.8,21.05
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,21.17,9.52
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,6.2,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,49.8,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,167.82,119.06
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,263.85,214.61
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,340.14,283.28
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,423.28,355.1
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,491.92,412.56
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,564.06,470.46
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,621.35,512.97
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,676.2,552.14
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,726.84,585.8
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,777.01,618.03
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,818.02,643.58
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,857.47,667.47
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,882.73,681.35
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,913.33,698.86
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,936.85,712.63
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,957.64,724.58
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,974.42,732.45
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,988.28,738.43
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,993.73,740.32
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,995.89,740.25
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,991.64,735.27
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,984.07,728.33
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,971.63,720.25
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,956.01,710.19
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,934.8,695.6
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,910.72,679.13
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,883.69,661.53
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,854.01,642.08
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,819.74,619.69
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,783.2,595.5
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,743.15,568.21
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,701.28,537.36
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,656.27,503.6
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,610.24,468.18
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,561.67,430.75
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,512.44,391.53
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,461.2,348.85
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,410.57,305.57
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,352.63,256.25
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,301.15,211.14
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,249.65,166.2
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,200.67,124.95
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,151.93,87.84
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,100.31,55.2
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,57.12,44.66
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,56.2,44.09
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,53.51,41.97
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,50.64,39.57
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,46.25,35.57
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,41.65,31.18
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,31.56,21.67
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,21.94,10.57
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,108.82,77.53
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,190.65,154.32
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,274.63,228.1
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,355.94,298.27
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,426.43,357.15
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,501.79,417.78
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,489.65,406.14
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,455.71,377.39
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,594.26,487.16
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,735.09,591.34
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,777.29,619.51
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,818.28,647.32
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,852.23,669.83
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,884.24,690.89
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,903.79,702.73
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,926.01,716.58
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,947.27,728.4
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,965.8,738.34
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,971.4,740.53
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,966.06,735.5
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,963.36,732.49
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,957.6,727.47
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,946.94,719.22
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,933.29,709.05
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,914.41,695.7
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,892.76,680.46
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,866.84,663.2
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,838.47,644.16
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,803.96,620.64
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,767.75,595.74
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,729.7,567.75
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,689.53,537.53
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,610.11,474.29
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,544.85,421.65
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,504.79,391.3
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,464.47,359.86
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,440.03,338.26
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,406.12,306.53
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,355.93,262.47
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,306.88,218.94
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,251.31,170.61
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,202.83,129.34
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,155.58,93.05
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,111.4,65.52
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,68.24,54.59
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,63.53,50.73
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,65.48,52.65
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,65.78,53.0
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,56.55,44.71
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,46.85,35.77
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,35.42,25.06
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,23.49,12.18
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,31.18,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,84.56,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,188.59,139.52
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,287.81,233.88
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,363.88,301.8
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,446.43,372.6
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,514.28,429.08
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,585.3,485.57
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,639.08,526.24
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,697.66,569.47
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,747.21,603.86
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,796.13,637.04
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,836.32,662.72
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,874.83,686.76
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,899.01,700.26
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,928.45,717.43
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,951.18,731.11
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,971.11,742.91
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,986.61,750.28
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,999.13,755.69
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,1003.57,757.18
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,1004.73,756.65
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,1000.15,751.35
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,992.28,744.04
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,979.29,734.52
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,963.13,723.01
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,942.1,707.31
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,918.15,689.77
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,890.08,670.49
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,859.38,649.45
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,823.74,624.95
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,786.05,598.95
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,745.67,570.92
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,703.5,539.51
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,658.99,504.85
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,613.11,468.5
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,564.2,429.82
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,514.61,389.64
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,463.29,347.22
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,411.92,303.64
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,359.56,258.31
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,307.9,213.01
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,255.77,167.73
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,198.18,119.6
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,148.23,81.43
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,100.95,52.18
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,55.66,42.81
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,49.62,37.81
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,43.32,32.46
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,41.54,30.97
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,37.98,27.78
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,34.25,24.28
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,27.59,18.02
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,20.57,10.11
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,32.19,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,87.94,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,187.53,139.69
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,282.86,227.42
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,358.28,292.51
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,440.11,359.92
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,505.77,411.94
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,574.25,463.68
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,631.34,504.03
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,685.6,541.05
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,734.06,571.83
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,781.84,601.28
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,822.38,625.6
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,861.32,648.42
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,892.79,665.91
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,914.13,676.63
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,936.84,687.55
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,956.86,696.6
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,970.6,702.49
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,981.34,706.62
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,986.57,707.02
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,988.62,705.53
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,984.56,699.96
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,977.31,692.64
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,965.47,684.0
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,950.54,673.61
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,929.9,658.55
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,906.44,641.93
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,879.44,624.46
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,849.89,605.44
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,816.26,584.69
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,780.42,562.43
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,740.79,538.08
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,699.44,510.47
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,655.12,480.54
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,609.67,448.69
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,561.66,414.63
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,513.06,378.67
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,462.58,339.39
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,412.27,298.76
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,354.71,251.83
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,303.65,208.74
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,252.4,165.13
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,203.11,124.27
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,154.67,87.57
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,109.06,59.2
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,59.77,46.14
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,52.02,39.73
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,49.94,38.18
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,47.73,36.4
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,43.21,32.39
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,38.45,27.97
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,30.6,20.7
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,22.29,11.82
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,26.6,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,77.29,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,165.13,125.03
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,249.61,202.5
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,322.81,266.11
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,406.61,335.77
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,253.04,210.89
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,53.92,40.37
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,214.7,177.65
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,373.82,305.35
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,300.52,242.87
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,197.83,157.3
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,312.1,249.45
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,431.44,340.61
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,587.71,458.7
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,751.43,574.88
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,740.74,560.89
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,713.53,538.04
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,854.58,638.48
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,966.02,707.45
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,971.52,708.43
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,973.93,709.05
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,970.89,705.92
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,964.73,700.97
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,953.09,693.16
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,938.46,683.61
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,917.93,669.85
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,894.73,654.45
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,868.03,637.97
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,838.94,619.83
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,805.18,597.28
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,769.63,573.41
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,730.87,548.25
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,690.61,520.8
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,645.2,487.87
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,600.13,454.3
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,535.41,404.89
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,484.38,365.3
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,435.41,327.31
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,388.79,290.38
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,345.91,255.51
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,302.42,219.31
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,257.96,180.83
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,208.18,138.11
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,172.07,116.64
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,157.6,115.01
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,117.33,88.84
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,82.81,67.03
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,80.81,65.6
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,82.82,67.49
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,70.65,56.75
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,58.03,45.34
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,42.78,31.37
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,28.17,16.81
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,14.51,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,28.12,16.9
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,47.41,34.21
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,75.01,58.36
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,102.67,82.41
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,140.15,114.15
