Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,170.81,139.54
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,207.17,169.39
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,243.9,198.96
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,370.87,302.12
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,505.61,406.23
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,448.8,358.75
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,386.18,307.38
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,472.1,373.39
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,545.34,427.5
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,621.97,483.11
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,684.9,527.74
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,705.74,539.89
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,725.05,551.26
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,677.08,513.4
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,616.85,467.5
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,651.83,491.95
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,693.79,519.81
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,710.93,530.8
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,726.04,540.46
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,706.9,524.46
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,687.14,508.48
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,629.57,467.11
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,577.77,429.7
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,576.96,430.12
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,574.32,428.69
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,565.22,423.24
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,555.38,417.05
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,544.89,410.47
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,530.27,400.37
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,497.94,376.92
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,459.21,348.17
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,418.96,317.54
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,377.25,285.6
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,348.25,261.72
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,307.3,227.28
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,265.92,196.15
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,226.84,168.2
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,193.36,139.46
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,145.83,101.93
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,122.4,93.72
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,119.41,99.05
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,105.9,87.7
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,91.97,75.74
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,78.42,63.81
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,60.45,47.67
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,43.48,32.17
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,26.46,15.8
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,13.46,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,11.12,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,40.87,27.39
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,70.42,53.75
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,108.31,86.95
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,146.58,120.23
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,185.84,154.01
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,238.02,197.75
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,354.06,294.46
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,466.04,384.32
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,492.26,401.39
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,516.12,416.71
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,543.78,435.59
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,569.73,452.86
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,578.1,455.48
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,584.02,456.43
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,633.11,491.38
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,681.93,524.97
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,692.31,528.89
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,700.93,531.96
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,705.12,533.09
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,707.76,533.24
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,721.86,542.73
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,734.32,550.96
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,731.18,548.65
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,726.62,545.55
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,697.13,523.85
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,667.64,502.23
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,649.17,489.91
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,630.3,477.05
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,628.06,476.88
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,623.42,474.67
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,587.71,448.71
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,553.14,423.52
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,546.32,419.69
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,530.13,408.22
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,497.59,383.5
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,463.6,357.1
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,423.35,325.41
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,390.7,299.01
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,341.58,260.45
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,298.75,227.26
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,265.75,199.68
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,231.53,171.08
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,195.47,142.89
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,160.2,117.31
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,126.61,96.85
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,107.19,88.84
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,97.13,80.42
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,86.63,71.38
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,72.57,58.94
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,60.49,47.94
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,44.6,33.33
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,28.29,17.6
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,14.61,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,20.91,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,59.56,17.46
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,133.1,102.34
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,205.25,167.05
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,282.77,234.41
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,355.93,296.9
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,424.71,354.19
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,505.31,418.79
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,493.88,407.13
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,465.8,382.52
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,518.39,422.3
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,586.08,471.62
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,633.31,505.33
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,680.29,538.33
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,688.15,539.87
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,679.46,530.12
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,725.9,562.21
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,758.26,583.69
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,667.78,514.12
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,574.04,441.79
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,308.1,242.28
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,45.75,31.9
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,91.29,69.02
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,137.15,105.52
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,123.81,94.72
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,110.56,84.09
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,287.18,223.29
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,457.87,350.6
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,378.9,290.7
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,301.37,232.07
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,326.98,251.96
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,350.22,269.56
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,343.99,264.83
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,337.66,260.17
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,315.13,243.26
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,298.4,230.75
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,289.86,224.52
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,285.99,221.8
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,320.39,248.17
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,340.41,262.45
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,299.28,231.22
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,269.0,208.64
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,256.81,195.18
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,233.14,171.41
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,194.92,143.81
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,170.71,128.91
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,122.42,95.45
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,95.35,78.47
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,81.12,66.36
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,66.75,53.86
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,53.47,42.0
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,39.96,29.76
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,27.39,18.3
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,14.83,6.63
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,7.41,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,11.87,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,27.19,7.32
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,87.62,66.26
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,140.84,113.84
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,192.68,159.52
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,257.91,215.26
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,309.29,258.59
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,364.17,303.56
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,454.87,375.54
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,537.25,438.41
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,444.74,361.09
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,327.71,264.18
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,264.8,213.11
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,192.18,153.13
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,170.76,135.37
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,150.02,118.0
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,129.66,101.35
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,109.77,85.06
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,162.33,127.32
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,215.2,168.68
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,343.01,267.7
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,462.32,355.96
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,371.59,287.12
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,276.65,214.77
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,289.09,224.64
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,301.28,233.79
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,349.04,269.57
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,389.96,299.5
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,349.33,268.78
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,308.69,238.24
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,380.4,293.08
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,447.13,342.45
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,407.29,312.45
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,369.11,284.16
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,292.95,226.87
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,222.22,172.7
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,219.26,170.76
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,216.21,168.51
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,253.09,197.39
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,289.78,225.42
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,297.28,229.3
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,302.77,230.39
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,230.91,177.01
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,184.9,144.96
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,170.33,133.21
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,161.21,125.99
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,136.81,106.72
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,121.51,100.88
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,108.05,89.68
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,94.18,77.84
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,77.95,63.5
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,61.22,48.44
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,46.69,35.14
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,29.44,18.88
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,15.24,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,19.94,10.73
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,31.58,21.08
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,45.88,33.63
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,60.84,46.62
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,77.86,61.18
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,94.73,75.39
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,76.3,59.6
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,60.47,46.03
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,83.09,64.83
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,106.69,84.11
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,127.34,100.84
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,147.96,117.36
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,136.98,107.85
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,126.39,98.79
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,85.39,65.12
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,45.68,32.34
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,62.06,45.71
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,78.46,58.92
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,81.31,61.13
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,84.19,63.39
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,94.13,71.36
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,104.04,79.28
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,77.67,57.91
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,51.43,36.57
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,99.17,75.22
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,146.77,113.0
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,125.17,95.67
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,103.75,78.56
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,120.34,91.9
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,136.79,105.01
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,107.14,81.38
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,77.56,57.68
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,84.05,63.02
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,90.5,68.31
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,164.43,127.64
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,235.14,183.07
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,274.17,213.13
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,312.43,242.0
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,297.79,230.56
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,273.93,211.85
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,253.06,194.61
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,230.19,175.56
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,165.75,127.73
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,103.98,81.32
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,102.18,80.22
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,100.2,82.66
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,85.63,70.26
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,70.92,57.52
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,56.88,45.03
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,42.69,32.22
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,29.71,20.41
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,16.69,8.37
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,8.33,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,13.9,5.82
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,21.33,12.46
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,31.09,21.05
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,40.87,29.58
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,51.13,38.33
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,61.39,46.92
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,90.16,71.05
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,119.55,95.25
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,105.65,83.19
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,92.74,72.12
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,98.95,77.02
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,105.17,81.86
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,132.97,104.06
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,160.85,125.89
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,179.67,140.58
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,198.46,155.15
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,230.04,179.32
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,261.48,202.98
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,365.25,281.94
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,458.43,350.14
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,552.46,418.42
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,633.06,475.44
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,686.98,513.96
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,729.53,544.51
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,715.49,534.76
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,700.53,524.84
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,775.22,584.74
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,829.58,625.65
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,801.25,606.84
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,770.21,586.79
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,732.38,561.12
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,692.96,532.5
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,590.11,453.28
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,512.57,392.35
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,480.14,368.59
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,446.83,343.29
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,437.67,334.86
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,413.2,310.9
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,363.06,267.98
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,313.78,224.98
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,263.47,180.63
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,214.62,138.24
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,167.14,99.93
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,122.3,68.65
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,73.36,42.64
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,51.13,39.74
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,49.43,38.42
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,47.6,36.91
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,43.54,33.22
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,39.24,29.17
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,32.84,23.14
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.08,16.32
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,12.72,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,33.7,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,93.92,54.3
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,180.78,143.99
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,262.84,217.06
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,169.67,141.35
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,55.22,42.08
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,69.55,54.44
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,83.79,66.38
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,97.45,77.76
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,111.06,88.94
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,143.9,115.89
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,176.87,142.4
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,207.09,166.31
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,237.42,189.91
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,316.39,251.81
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,383.63,302.67
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,424.59,333.08
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,465.24,362.99
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,536.75,415.13
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,594.18,455.72
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,619.33,472.64
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,643.39,488.88
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,731.22,552.31
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,813.62,609.47
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,892.82,668.38
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,952.81,707.05
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,933.02,692.45
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,910.5,677.04
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,883.58,659.96
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,854.23,641.18
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,821.24,618.62
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,786.29,594.62
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,747.73,568.6
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,707.54,539.45
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,664.51,507.95
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,620.31,474.75
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,573.77,438.67
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,526.64,401.16
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,477.65,361.39
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,423.34,316.54
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,372.48,273.61
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,322.53,230.47
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,271.8,186.15
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,222.84,144.02
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,175.09,105.67
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,124.29,69.46
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,80.15,47.68
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,57.47,45.13
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,55.78,43.86
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,53.95,42.37
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,50.59,39.41
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,47.1,36.12
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,38.06,27.73
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,29.51,19.31
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,14.84,1.13
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,42.16,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,121.89,75.33
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,201.56,160.18
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,288.17,236.44
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,362.43,300.01
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,439.78,363.6
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,297.59,246.92
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,121.52,96.71
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,150.16,120.55
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,179.17,143.72
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,234.92,187.89
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,280.67,222.79
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,313.38,246.54
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,346.0,269.69
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,465.31,358.67
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,572.77,434.32
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,776.93,579.45
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,952.23,689.25
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,970.63,695.49
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,977.58,697.12
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,974.96,695.55
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,977.79,697.63
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,977.0,697.19
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,973.14,694.91
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,962.06,688.56
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,948.03,680.5
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,930.11,669.58
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,909.39,656.82
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,883.53,641.89
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,855.24,625.2
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,824.22,605.29
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,790.8,583.58
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,752.71,559.55
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,712.88,532.31
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,670.21,502.14
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,626.15,470.03
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,579.25,435.46
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,531.71,399.22
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,482.07,359.64
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,432.2,318.64
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,381.4,276.34
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,325.08,228.91
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,273.59,184.35
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,223.55,141.58
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,174.49,102.39
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,128.01,69.92
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,83.24,47.4
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,51.02,38.95
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,49.29,37.73
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,47.44,36.3
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,43.78,33.09
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,39.9,29.53
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,33.97,23.97
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,27.73,17.74
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,13.46,1.35
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,7.63,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,14.84,4.65
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,29.45,18.8
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,45.38,32.84
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,64.48,49.51
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,83.19,65.65
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,102.92,82.25
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,122.52,98.39
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,169.06,137.19
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,228.43,185.4
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,215.53,173.26
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,191.7,152.6
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,226.99,180.33
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,275.37,217.52
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,310.24,243.43
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,344.91,268.75
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,514.91,398.86
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,686.49,521.96
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,735.77,554.28
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,796.31,594.46
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,825.74,613.28
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,853.03,630.89
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,930.31,685.39
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,988.08,720.61
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,975.88,712.35
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,960.71,703.09
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,942.08,690.33
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,920.63,675.8
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,893.53,658.85
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,864.0,640.23
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,831.54,619.99
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,796.82,597.95
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,757.69,572.18
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,716.89,543.52
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,673.64,511.99
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,629.16,478.74
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,581.88,442.31
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,533.98,404.44
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,483.92,363.93
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,433.93,322.4
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,376.93,275.1
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,326.22,231.58
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,275.33,187.3
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,226.09,145.0
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,177.5,105.85
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,131.5,73.27
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,81.23,45.27
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,52.32,40.25
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,50.66,39.02
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,48.88,37.58
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,44.88,34.08
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,40.63,30.2
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,34.28,24.34
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,27.58,17.8
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,13.38,2.08
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,42.72,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,125.52,84.07
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,199.16,159.88
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,280.35,231.96
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,181.58,151.49
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,59.34,45.45
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,74.18,58.17
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,88.93,70.47
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,132.8,107.28
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,177.36,143.82
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,236.87,192.08
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,286.58,231.35
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,280.7,224.81
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,274.38,218.16
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,436.1,346.34
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,601.12,469.88
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,670.44,519.87
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,752.86,578.18
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,871.17,663.83
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,979.46,733.15
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,922.63,692.53
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,851.76,638.63
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,920.35,689.08
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,969.5,719.1
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,958.07,710.58
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,943.74,700.91
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,890.67,663.81
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,828.42,615.37
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,845.23,632.27
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,848.4,635.53
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,810.13,610.08
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,773.36,585.79
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,735.79,559.37
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,696.86,531.36
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,654.39,500.18
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,611.15,467.68
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,566.08,433.64
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,520.75,398.4
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,473.25,359.93
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,425.9,320.55
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,372.1,275.96
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,324.15,234.95
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,275.75,192.76
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,228.74,152.2
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,182.73,115.05
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,139.65,84.11
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,109.73,74.27
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,107.7,88.9
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,98.41,81.19
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,88.69,72.94
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,75.46,61.35
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,61.69,49.02
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,47.73,36.27
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,33.3,22.81
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,20.87,7.39
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,6.67,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,50.09,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,142.44,98.56
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,219.62,177.19
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,306.5,254.22
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,379.86,318.55
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,456.18,383.41
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,428.85,359.8
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,382.15,319.6
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,443.32,369.34
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,521.24,430.22
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,558.19,456.29
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,593.76,480.94
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,598.24,481.27
