Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,614.16,490.03
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,781.37,617.22
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,931.27,719.95
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,953.36,732.75
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,972.8,744.91
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,890.18,685.03
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,790.07,606.65
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,905.92,695.11
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,1002.02,759.71
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,998.33,754.95
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,991.55,749.08
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,979.38,741.09
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,964.22,731.14
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,945.14,718.55
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,923.23,704.02
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,896.12,685.6
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,866.57,665.44
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,833.12,642.45
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,797.62,617.87
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,759.4,592.1
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,719.47,563.51
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,676.69,530.72
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,632.39,496.1
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,585.4,458.15
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,537.7,418.76
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,488.32,377.25
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,438.46,334.26
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,387.45,289.92
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,336.99,245.14
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,285.44,198.69
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,227.7,147.88
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,178.16,106.48
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,130.89,71.56
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,83.68,45.02
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,48.37,37.42
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,46.79,36.21
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,45.12,34.84
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,38.34,28.8
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,35.44,26.1
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,30.61,21.51
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,25.56,16.44
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,17.37,5.94
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,7.15,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,13.9,4.74
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,25.99,16.06
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,38.1,26.76
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,53.62,40.24
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,69.06,53.46
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,84.92,66.77
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,100.66,79.74
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,130.82,104.77
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,161.1,129.48
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,150.25,119.7
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,140.03,110.58
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,130.7,102.63
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,121.85,95.13
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,205.71,162.6
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,304.34,239.1
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,313.24,244.92
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,309.33,241.35
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,445.74,345.66
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,581.53,444.16
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,471.86,361.57
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,376.03,288.66
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,512.35,391.33
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,634.51,478.68
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,814.62,614.64
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,958.6,713.24
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,938.46,698.67
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,915.62,684.01
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,831.67,626.48
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,746.57,561.99
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,774.77,587.04
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,789.07,598.98
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,691.3,526.16
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,606.33,460.64
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,622.1,476.23
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,624.69,479.82
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,535.85,411.26
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,475.93,364.67
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,398.01,305.68
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,338.52,260.89
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,270.92,210.05
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,209.03,163.36
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,149.05,116.15
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,88.41,67.53
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,82.46,63.03
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,76.36,58.33
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,88.54,62.61
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,84.97,69.14
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,80.96,65.95
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,76.68,62.41
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,66.07,53.0
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,54.89,42.9
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,43.56,32.56
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,31.67,21.48
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,20.37,8.41
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,10.48,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,68.05,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,146.67,104.96
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,222.13,178.64
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,310.34,255.15
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,380.36,314.91
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,455.26,376.18
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,520.98,427.53
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,589.53,478.36
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,644.5,516.46
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,700.11,553.75
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,744.94,582.11
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,793.49,612.36
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,832.53,635.79
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,870.0,657.83
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,902.84,676.44
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,925.58,688.21
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,947.54,701.55
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,966.87,713.25
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,984.81,722.75
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,999.99,730.54
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,1004.36,734.25
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,1005.59,736.09
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,1002.63,733.85
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,996.5,729.61
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,984.36,722.38
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,969.18,713.22
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,949.23,701.8
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,926.49,688.35
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,899.71,670.94
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,870.42,651.78
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,837.33,630.52
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,802.0,607.44
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,763.34,581.28
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,722.92,552.97
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,678.98,520.43
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,633.87,486.21
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,586.81,450.36
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,539.05,412.86
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,489.06,371.79
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,438.99,329.56
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,387.8,286.05
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,337.26,242.1
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,286.44,197.25
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,230.19,148.67
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,181.5,110.67
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,134.73,78.13
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,89.75,50.04
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,53.54,41.47
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,46.92,35.85
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,45.34,34.59
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,43.21,32.67
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,41.0,30.56
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,35.13,25.1
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,28.94,19.1
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,18.99,7.89
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,10.48,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,68.9,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,147.64,107.15
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,220.44,177.82
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,302.39,249.65
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,374.45,311.23
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,448.55,372.23
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,512.58,422.24
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,579.23,472.08
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,633.53,510.46
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,688.49,548.2
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,737.74,581.08
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,783.11,610.51
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,822.31,634.68
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,859.97,657.42
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,892.03,675.99
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,922.05,693.03
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,936.09,699.29
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,955.75,709.49
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,972.63,717.79
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,986.8,724.38
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,992.08,726.7
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,994.28,727.25
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,991.41,723.86
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,985.43,718.62
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,973.48,711.04
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,958.55,701.64
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,939.33,688.15
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,917.33,672.93
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,890.96,656.15
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,862.15,637.69
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,829.71,617.03
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,795.12,594.7
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,757.14,569.49
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,717.44,542.01
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,674.37,510.54
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,630.06,477.4
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,583.3,442.3
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,535.88,405.64
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,486.49,365.77
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,437.38,325.06
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,387.35,283.17
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,331.7,236.09
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,281.29,192.4
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,233.02,150.92
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,185.48,112.08
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,140.44,79.02
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,91.24,49.55
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,53.85,41.2
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,52.3,40.16
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,50.61,38.92
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,47.53,36.27
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,44.28,33.31
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,38.11,27.61
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,31.6,21.34
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,20.3,9.2
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,11.44,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,90.6,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,190.99,139.59
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,268.76,214.39
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,356.09,289.1
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,425.76,347.72
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,500.11,407.6
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,562.45,455.95
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,623.43,500.09
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,677.58,537.66
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,731.96,574.34
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,778.77,605.03
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,824.71,634.59
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,863.12,657.65
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,892.16,674.02
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,922.64,691.71
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,950.79,707.7
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,971.93,718.04
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,990.32,726.58
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,1003.86,732.52
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,1014.37,736.62
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,1018.27,737.51
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,1019.0,736.56
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,1014.58,731.6
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,1006.98,724.8
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,994.3,715.82
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,978.57,705.04
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,958.5,690.25
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,935.61,673.81
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,908.27,655.93
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,878.45,636.48
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,845.01,615.1
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,809.42,592.2
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,769.92,566.52
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,728.71,538.93
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,684.78,507.58
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,639.67,474.66
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,592.6,439.74
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,544.83,403.28
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,494.83,364.11
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,444.75,323.71
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,393.69,282.11
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,343.25,239.9
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,277.71,192.47
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,253.89,180.41
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,201.84,133.14
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,138.57,78.49
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,108.81,67.26
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,94.21,74.66
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,70.87,55.33
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,45.16,33.54
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,42.61,31.47
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,39.93,29.13
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,34.91,24.57
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,29.63,19.54
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,20.2,9.38
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,12.39,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,81.59,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,173.49,127.06
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,249.12,198.05
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,332.12,269.03
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,400.75,326.58
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,474.01,385.37
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,534.91,431.59
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,597.89,476.74
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,650.75,511.55
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,704.08,545.26
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,746.21,569.45
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,791.38,594.94
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,829.99,617.17
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,867.01,638.01
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,895.67,654.04
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,922.02,668.6
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,935.43,677.13
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,954.56,689.52
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,968.76,697.43
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,980.19,703.68
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,985.44,707.5
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,987.66,709.56
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,982.97,705.97
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,975.24,700.57
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,963.51,693.42
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,948.87,684.52
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,930.02,671.65
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,908.49,657.12
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,882.22,640.81
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,853.6,622.91
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,821.66,602.69
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,787.74,580.99
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,750.32,557.81
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,711.27,532.05
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,669.55,502.33
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,626.72,471.0
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,581.0,437.35
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,534.72,402.21
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,486.34,363.66
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,433.13,320.58
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,383.75,279.74
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,335.18,238.58
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,285.59,196.19
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,237.35,155.02
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,190.26,116.48
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,140.16,78.9
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,95.23,51.75
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,52.93,40.56
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,50.59,38.75
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,48.82,37.35
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,45.67,34.64
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,42.32,31.62
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,36.97,26.67
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,31.34,21.22
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,21.06,10.44
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,13.34,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,79.33,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,166.34,125.51
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,243.91,199.45
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,334.67,279.82
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,348.93,293.93
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,360.89,304.29
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,418.62,352.58
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,479.4,401.87
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,541.9,450.54
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,606.69,499.35
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,589.04,479.77
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,548.77,443.52
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,586.29,470.08
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,623.01,495.15
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,804.58,632.48
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,960.23,738.03
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,981.84,747.64
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,1000.68,756.33
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,1008.91,757.81
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,1013.8,757.19
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,1017.95,759.35
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,1019.0,759.57
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,1014.89,756.52
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,1007.68,751.57
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,996.46,744.07
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,982.22,734.65
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,962.67,720.37
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,940.34,704.31
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,913.63,686.66
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,884.45,667.3
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,772.95,587.78
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,668.83,507.84
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,639.25,486.99
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,608.4,464.55
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,635.48,489.19
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,649.53,502.03
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,568.07,438.82
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,506.93,390.81
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,469.43,360.81
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,427.27,325.97
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,390.06,293.55
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,346.64,253.46
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,285.52,204.02
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,242.89,171.27
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,203.72,141.35
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,171.15,119.3
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,131.18,91.0
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,90.38,74.43
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,84.35,69.47
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,79.84,65.73
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,69.75,56.85
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,59.1,47.25
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,47.87,36.91
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,36.1,25.88
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,25.87,14.75
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.67,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,89.13,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,187.39,143.5
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,267.46,220.07
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,356.67,299.48
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,426.53,360.77
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,500.92,423.57
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,564.12,475.41
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,629.7,526.12
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,680.01,563.68
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,734.43,603.53
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,780.81,635.43
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,826.28,666.03
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,864.0,691.34
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,899.98,715.11
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,921.28,727.05
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,947.98,742.92
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,969.84,756.68
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,989.01,768.6
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,1002.24,774.95
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,1012.52,779.35
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,1017.38,781.63
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,1019.09,781.91
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,1014.27,778.28
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,1006.3,772.64
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,994.21,763.82
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,979.1,753.04
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,958.84,739.15
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,935.86,723.39
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,909.34,704.78
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,880.39,684.44
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,845.46,660.08
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,808.82,634.33
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,770.39,606.84
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,730.33,576.85
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,687.49,543.47
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,643.64,508.66
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,597.06,471.96
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,549.93,433.81
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,496.36,388.93
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,446.94,346.2
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,396.44,301.68
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,346.85,257.19
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,296.61,212.05
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,248.02,168.68
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,199.9,127.82
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,148.53,87.67
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,104.56,60.01
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,64.2,51.57
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,58.29,46.58
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,56.51,45.17
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,53.71,42.65
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,50.78,39.87
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,43.31,32.91
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,36.16,25.99
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,25.0,14.39
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,38.21,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,82.96,60.94
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,128.97,103.67
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,186.63,154.62
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,232.75,195.21
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,280.71,236.43
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,326.13,274.11
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,373.23,312.11
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,437.81,364.39
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,505.34,417.76
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,431.86,354.14
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,320.9,260.51
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,592.33,481.81
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,844.02,669.66
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,538.97,435.7
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,181.45,143.27
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,220.23,174.97
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,259.01,205.5
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,267.68,211.87
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,276.28,218.29
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,429.56,338.61
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,582.54,453.23
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,516.73,401.95
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,462.79,360.16
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,574.53,446.02
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,673.13,519.02
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,494.93,385.24
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,315.05,246.14
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,449.99,351.83
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,576.05,446.16
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,485.99,377.43
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,401.42,312.79
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,317.12,248.52
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,237.06,186.18
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,185.08,145.21
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,133.64,104.03
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,147.75,115.69
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,161.47,126.92
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,260.06,205.82
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,342.42,269.49
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,343.18,267.56
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,338.1,259.14
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,294.34,223.37
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,255.61,192.47
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,218.91,163.89
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,185.38,138.86
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,135.52,94.21
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,72.08,58.5
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,64.7,52.28
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,62.85,50.84
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,57.79,46.31
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,51.57,40.59
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,44.38,33.9
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,36.89,26.69
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,25.37,14.9
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,84.14,12.37
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,173.88,133.31
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,246.9,201.34
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,328.79,272.97
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,238.14,199.12
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,112.79,91.18
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,137.19,111.97
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,171.59,140.38
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,145.46,117.59
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,129.37,103.23
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,122.12,96.73
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,115.46,90.77
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,165.4,131.46
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,215.96,171.73
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,337.74,268.1
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,450.0,353.09
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,412.16,322.05
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,373.92,291.45
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,545.48,423.59
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,715.89,547.34
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,771.69,587.1
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,836.44,633.16
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,830.63,626.64
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,822.87,619.56
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,741.82,560.09
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,663.3,501.84
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,681.96,516.67
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,692.61,525.17
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,629.9,478.96
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,572.96,436.78
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,696.16,536.12
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,792.52,610.48
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,714.84,551.84
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,646.13,498.95
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,607.37,470.66
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,568.58,441.62
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,524.62,407.85
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,483.1,375.52
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,470.27,364.77
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,443.21,340.09
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,394.11,298.22
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,345.94,256.27
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,297.41,213.2
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,244.9,167.19
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,202.24,137.44
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,176.55,124.8
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,149.83,110.21
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,132.7,104.81
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,116.65,97.91
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,103.07,86.16
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,88.11,72.97
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,72.7,59.14
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,57.19,45.07
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,41.26,30.41
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,27.49,16.78
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,13.92,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
