Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,56.41,10.38
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,118.86,90.02
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,174.58,141.48
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,234.66,194.51
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,298.79,249.72
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,354.24,296.59
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,404.47,337.4
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,456.39,378.29
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,575.12,472.01
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,697.78,562.26
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,742.48,591.38
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,786.35,619.88
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,820.42,642.04
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,857.24,666.0
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,885.96,682.77
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,912.43,697.89
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,934.72,711.42
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,954.48,723.28
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,962.31,725.79
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,976.4,732.7
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,981.61,735.09
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,983.85,735.71
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,980.19,731.67
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,973.55,725.82
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,962.5,718.08
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,948.6,708.58
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,929.64,696.22
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,908.09,682.16
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,882.76,666.42
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,855.15,649.05
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,819.78,625.32
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,785.3,602.08
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,748.25,576.23
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,709.77,547.91
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,668.29,517.17
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,625.58,484.81
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,580.56,449.67
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,535.12,413.37
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,488.12,375.1
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,440.86,335.58
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,392.05,294.44
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,344.16,253.11
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,295.9,210.54
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,248.89,169.15
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,196.87,125.59
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,152.68,91.21
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,109.09,62.66
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,68.6,45.86
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,57.84,45.79
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,56.05,44.4
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,52.43,41.18
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,48.56,37.61
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,42.14,31.67
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,34.42,24.39
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,24.49,14.43
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,14.17,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,87.2,24.13
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,179.09,138.24
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,250.99,204.89
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,334.95,278.28
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,247.71,207.13
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,136.8,111.56
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,164.32,134.78
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,192.03,157.44
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,293.34,242.14
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,387.53,318.68
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,468.75,381.82
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,539.24,435.21
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,533.1,427.07
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,508.71,405.72
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,533.68,422.75
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,557.71,438.61
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,598.5,468.15
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,652.35,506.48
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,825.12,637.48
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,978.47,741.83
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,879.32,669.44
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,749.63,570.32
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,878.02,668.45
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,978.16,736.11
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,967.56,727.6
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,954.1,718.28
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,935.97,705.9
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,915.19,691.81
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,889.75,674.57
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,862.02,655.76
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,828.15,632.96
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,792.83,609.0
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,756.17,583.64
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,718.0,555.48
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,617.98,477.61
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,541.05,416.45
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,547.74,424.93
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,540.6,420.11
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,476.87,368.65
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,429.07,329.82
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,362.96,278.59
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,314.55,243.0
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,289.52,214.57
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,247.4,168.22
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,200.2,128.43
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,155.59,93.54
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,112.92,65.7
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,73.69,49.39
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,61.57,49.28
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,59.97,48.06
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,56.08,44.61
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,51.95,40.78
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,44.61,34.02
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,37.53,27.25
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,29.42,18.69
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,20.5,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,87.71,28.64
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,179.5,138.97
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,249.2,203.43
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,330.62,274.53
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,397.68,332.53
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,469.05,392.14
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,302.34,253.85
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,82.13,64.14
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,84.05,65.79
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,86.15,67.33
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,97.8,76.68
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,109.44,85.89
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,130.03,102.52
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,150.62,118.97
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,174.47,137.8
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,198.35,156.41
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,257.75,203.43
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,330.2,259.59
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,320.19,250.64
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,323.04,251.92
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,366.87,285.19
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,398.47,308.72
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,408.17,315.0
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,417.48,321.07
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,711.06,550.4
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,958.77,723.75
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,940.41,707.88
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,919.29,692.63
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,893.45,675.51
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,865.21,656.7
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,832.17,634.47
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,797.31,610.85
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,760.68,585.77
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,722.34,558.86
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,680.74,527.9
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,637.77,495.16
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,592.6,459.74
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,546.73,422.87
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,498.64,383.37
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,450.36,342.66
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,400.97,300.71
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,352.14,258.2
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,296.0,209.03
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,247.55,166.03
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,199.55,125.12
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,153.8,88.99
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,110.16,60.46
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,64.61,39.59
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,50.29,38.94
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,48.89,37.87
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,47.35,36.59
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,45.77,35.15
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,40.58,30.33
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,35.12,25.05
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,25.23,15.31
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,15.75,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,83.32,30.49
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,167.87,129.94
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,238.27,194.09
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,316.98,262.47
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,383.57,318.85
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,459.89,380.61
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,520.87,428.03
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,583.96,475.24
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,638.09,512.79
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,692.82,549.16
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,739.9,578.71
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,786.46,606.96
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,825.19,630.74
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,858.18,650.28
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,889.54,667.25
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,918.89,682.6
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,941.25,693.19
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,961.08,702.11
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,971.48,705.95
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,978.82,708.07
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,984.09,710.38
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,986.43,710.99
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,984.73,708.82
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,971.94,699.81
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,961.01,692.2
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,947.3,682.86
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,929.97,672.05
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,910.06,659.54
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,885.09,645.54
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,857.91,629.82
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,829.7,613.09
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,798.94,594.3
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,762.16,571.04
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,723.78,545.33
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,682.08,515.8
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,639.37,484.68
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,594.72,451.91
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,549.47,417.6
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,497.69,376.66
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,449.73,337.37
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,400.59,296.69
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,352.3,255.68
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,303.41,213.26
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,256.06,172.16
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,203.92,128.84
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,159.36,94.15
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,115.73,65.49
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,75.49,47.87
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,59.83,46.95
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,58.14,45.67
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,55.02,43.03
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,51.71,40.09
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,44.93,33.97
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,38.25,27.7
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,27.6,17.32
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,17.51,0.0
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,87.12,35.2
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,175.64,136.11
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,248.45,201.3
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,330.11,270.67
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,400.28,329.0
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,472.32,386.73
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,535.44,435.38
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,600.93,483.83
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,654.33,520.37
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,708.22,556.2
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,756.24,585.75
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,799.99,611.52
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,837.92,633.26
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,874.27,653.51
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,906.62,671.48
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,936.94,687.94
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,949.34,691.95
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,967.61,699.93
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,983.8,706.46
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,997.29,711.3
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,1002.79,711.25
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,1005.23,709.51
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,1002.55,705.8
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,996.8,700.41
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,985.17,693.92
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,970.59,685.73
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,952.18,674.73
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,931.02,661.95
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,905.06,648.01
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,876.69,632.18
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,843.14,612.6
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,807.81,591.43
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,771.1,568.47
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,732.69,543.53
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,690.53,514.38
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,647.29,483.55
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,601.63,449.63
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,555.33,414.29
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,507.01,376.63
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,458.9,338.02
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,404.07,293.88
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,355.01,252.93
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,305.61,210.87
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,258.22,170.51
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,210.84,131.58
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,160.2,92.59
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,116.99,64.77
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,77.71,48.01
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,60.49,46.83
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,58.83,45.7
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,56.15,43.49
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,53.34,41.02
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,46.02,34.51
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,38.99,28.01
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,27.96,17.49
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,16.5,0.1
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,93.35,40.28
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,189.71,146.18
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,259.97,209.45
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,341.8,279.17
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,336.52,276.06
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,314.03,257.79
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,361.24,295.81
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,410.11,333.65
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,461.97,372.37
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,514.89,410.67
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,664.53,521.99
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,799.39,613.04
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,837.67,634.3
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,874.39,655.06
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,904.64,671.14
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,932.72,685.6
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,955.45,695.66
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,975.6,703.91
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,979.98,703.86
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,990.18,707.79
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,995.92,708.95
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,998.69,708.43
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,995.51,704.39
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,989.34,698.7
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,978.28,692.35
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,964.36,684.31
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,945.81,672.83
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,924.64,659.67
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,899.66,645.27
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,872.35,629.22
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,838.02,608.38
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,802.25,586.33
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,765.59,564.07
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,727.42,539.12
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,686.39,510.57
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,642.48,479.23
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,597.3,445.84
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,551.67,411.2
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,503.57,373.83
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,455.61,335.51
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,406.66,296.0
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,358.58,256.18
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,310.18,215.59
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,257.74,171.78
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,210.44,132.92
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,165.68,98.4
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,133.11,83.65
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,122.56,88.74
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,104.37,84.34
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,95.93,77.64
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,83.71,67.31
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,70.98,56.3
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,53.94,41.38
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.72,28.67
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,28.72,18.22
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,17.29,1.54
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,15.6,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,104.73,48.87
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,188.73,146.81
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,261.19,212.1
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,345.42,284.04
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,413.83,340.78
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,486.51,398.39
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,547.59,444.71
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,610.67,490.16
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,664.18,526.04
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,718.12,561.01
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,764.18,588.18
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,805.51,611.26
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,844.57,634.07
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,882.06,655.46
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,911.9,671.54
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,939.56,686.13
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,961.38,697.82
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,971.99,702.49
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,985.1,708.97
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,995.36,713.69
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,1000.69,716.84
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,1003.03,718.28
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,999.43,715.58
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,992.81,711.08
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,981.28,704.2
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,966.89,695.6
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,947.44,684.48
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,925.42,671.64
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,900.06,655.98
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,872.41,638.76
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,838.47,616.06
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,803.01,592.27
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,766.35,569.74
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,728.17,544.62
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,687.62,515.83
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,645.78,485.41
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,598.5,450.33
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,552.67,415.29
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,505.13,378.02
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,457.47,339.6
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,407.84,299.24
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,359.11,258.57
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,300.81,212.27
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,260.15,180.88
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,215.57,144.22
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,172.81,110.58
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,129.19,77.52
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,81.25,49.54
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,61.03,47.48
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,59.4,46.38
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,55.91,43.46
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,52.2,40.21
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,45.55,34.28
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,38.89,28.11
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,28.69,18.36
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,18.09,2.93
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,20.55,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,113.39,55.7
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,200.5,155.82
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,275.82,222.38
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,358.64,291.66
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,425.96,346.4
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,497.44,401.85
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,385.97,312.14
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,221.75,177.82
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,288.7,231.53
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,345.59,274.69
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,455.17,358.09
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,556.57,431.96
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,730.41,556.93
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,889.28,658.4
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,919.19,672.19
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,938.73,681.05
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,960.04,692.46
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,978.73,702.21
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,992.49,709.86
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,1003.43,715.85
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,1008.03,718.52
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,1009.59,719.49
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,1005.63,716.58
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,998.61,711.85
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,987.1,705.03
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,972.66,696.46
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,953.5,684.26
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,931.66,670.33
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,905.92,654.58
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,877.8,637.22
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,844.39,616.28
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,809.18,594.0
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,772.34,570.38
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,733.83,545.06
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,691.98,515.82
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,648.91,484.92
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,603.37,452.02
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,557.19,417.58
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,509.43,380.25
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,461.55,341.7
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,412.0,301.3
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,357.01,255.82
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,307.47,213.3
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,259.26,171.75
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,211.18,131.69
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,165.34,95.81
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,124.37,72.98
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,104.27,70.95
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,84.06,67.02
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,78.89,63.0
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,70.01,55.5
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,60.63,47.36
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,50.72,38.55
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,40.32,29.12
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,29.0,18.53
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,18.35,3.85
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,20.97,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,115.24,58.56
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,203.84,158.62
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,279.2,225.93
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,361.13,295.75
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,428.95,351.86
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,500.95,408.84
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,561.53,454.56
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,624.06,498.85
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,677.53,534.95
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,727.61,567.57
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,774.02,595.62
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,819.67,622.35
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,857.98,643.99
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,894.65,664.12
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,924.98,680.51
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,944.92,690.11
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,966.79,701.05
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,986.03,710.27
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,1000.35,715.91
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,1011.81,719.87
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,1017.45,723.13
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,1020.01,724.67
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,1016.46,721.15
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,1009.83,715.9
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,999.18,709.67
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,985.53,701.66
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,966.15,688.75
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,944.05,674.21
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,918.47,658.78
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,890.45,641.72
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,859.38,621.83
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,825.95,600.23
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,788.44,577.62
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,749.16,553.47
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,706.94,524.35
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,663.42,493.31
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,616.79,458.74
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,569.42,422.73
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,520.54,384.8
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,471.5,345.64
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,421.13,304.94
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,371.23,263.52
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,320.62,220.47
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,264.48,173.13
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,215.04,132.15
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,167.78,95.27
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,121.93,64.55
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,79.23,44.53
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,49.54,37.2
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,48.48,36.55
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,46.5,34.95
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,44.42,33.14
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,40.03,29.24
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,35.43,24.95
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,27.22,17.12
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,18.07,4.44
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,27.13,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,127.62,67.36
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,223.03,174.34
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,297.12,241.46
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,378.8,311.95
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,447.6,369.67
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,520.51,428.27
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,416.18,342.17
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,271.26,220.87
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,382.48,312.03
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,488.18,395.28
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,670.0,535.1
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,840.53,654.1
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,879.48,676.17
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,916.72,697.82
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,939.44,709.77
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,967.96,725.7
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,989.7,736.41
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,1008.73,745.35
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,1023.73,752.23
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,1035.82,757.33
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,1040.48,759.23
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,1042.0,759.31
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,1037.91,754.51
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,1030.66,747.87
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,1019.29,740.21
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,1004.86,730.71
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,984.71,717.64
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,961.81,702.87
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,935.37,685.82
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,906.46,667.15
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,817.06,606.62
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,732.44,543.66
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,750.45,561.43
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,756.34,568.99
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,713.75,538.16
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,670.06,506.18
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,623.93,471.23
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,577.13,434.97
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,496.73,373.45
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,438.65,328.5
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,391.57,292.04
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,348.21,257.96
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,316.04,226.31
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,272.83,183.42
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,224.16,142.7
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,177.86,106.16
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,126.42,70.02
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,83.81,48.79
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,58.2,45.11
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,56.8,44.12
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,53.61,41.46
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,50.21,38.49
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,45.2,34.03
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,39.95,29.11
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,29.43,19.21
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,19.66,6.09
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
