Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,28.1,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,127.97,69.48
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,221.65,173.69
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,298.31,242.4
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,383.0,314.66
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,260.33,215.5
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,81.33,63.3
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,97.65,77.07
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,113.87,90.17
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,139.65,110.98
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,165.55,131.43
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,233.37,185.05
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,292.32,229.77
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,401.68,312.89
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,499.77,383.93
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,552.34,419.35
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,619.5,464.02
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,826.07,608.84
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,1006.96,718.39
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,1017.61,718.14
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,1025.09,718.69
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,1029.64,719.0
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,1031.12,717.63
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,1027.53,714.51
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,1020.83,709.69
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,1008.67,703.07
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,993.54,694.77
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,974.16,682.55
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,952.05,668.72
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,925.59,652.19
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,896.74,634.14
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,865.69,615.32
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,832.25,594.72
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,794.43,572.15
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,754.88,548.03
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,711.99,519.42
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,667.85,488.94
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,621.37,456.47
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,574.15,422.34
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,525.17,385.17
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,476.06,346.69
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,425.48,306.49
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,375.47,265.54
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,318.15,217.93
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,268.3,175.66
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,219.06,135.07
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,172.06,98.41
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,126.14,67.32
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,83.36,46.43
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,50.79,38.1
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,49.8,37.53
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,47.5,35.66
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,45.06,33.56
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,40.71,29.72
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,36.14,25.48
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,27.97,17.82
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,18.84,6.06
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,34.36,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,136.09,74.65
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,229.13,177.31
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,302.29,241.67
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,383.04,308.75
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,449.18,361.95
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,519.23,415.46
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,578.45,458.38
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,639.4,499.55
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,584.56,455.65
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,507.03,394.31
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,675.54,515.73
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,830.7,613.59
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,867.7,630.19
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,895.18,641.93
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,925.04,656.01
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,952.68,668.44
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,973.46,676.82
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,991.57,683.61
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,1006.5,688.31
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,1018.61,691.41
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,1023.61,696.72
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,1025.47,700.36
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,1020.71,698.67
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,1012.83,695.1
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,1001.38,689.76
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,986.9,682.59
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,967.23,672.96
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,944.82,661.42
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,918.86,646.79
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,890.45,630.44
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,855.46,609.67
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,818.92,587.63
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,781.96,564.57
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,743.32,540.08
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,701.31,511.22
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,658.06,480.79
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,613.01,448.04
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,567.25,413.94
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,519.25,377.51
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,471.02,339.84
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,421.21,300.41
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,365.89,255.99
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,306.71,210.54
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,265.49,180.02
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,220.94,140.23
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,172.82,98.37
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,127.73,68.03
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,80.21,43.0
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,51.75,38.41
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,50.43,37.58
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,48.17,35.76
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,45.77,33.73
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,41.46,29.98
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,36.94,25.84
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,28.81,18.31
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.62,6.89
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,18.11,5.28
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,33.39,21.39
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,56.27,41.16
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,78.73,60.36
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,104.22,82.02
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,138.33,110.38
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,164.46,131.38
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,190.76,152.02
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,244.47,194.56
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,299.58,236.95
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,278.78,218.55
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,256.43,199.33
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,229.73,178.08
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,215.76,166.61
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,333.51,256.93
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,441.74,335.89
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,441.74,333.84
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,441.16,332.23
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,562.62,419.69
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,682.7,501.41
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,607.54,446.81
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,533.05,393.44
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,521.09,385.16
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,509.01,376.3
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,477.17,353.27
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,445.96,330.7
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,529.76,391.85
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,613.56,450.66
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,623.47,457.3
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,631.56,463.28
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,652.72,478.63
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,668.83,490.06
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,514.05,380.24
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,372.26,276.78
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,347.58,259.37
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,323.62,241.74
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,419.11,314.06
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,500.33,371.96
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,471.01,348.5
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,437.81,322.13
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,404.27,294.22
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,364.45,259.18
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,305.87,216.36
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,275.81,197.81
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,230.85,155.42
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,172.02,101.51
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,127.84,70.92
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,86.27,49.13
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,57.78,44.25
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,56.4,43.39
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,52.82,40.43
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,48.98,37.12
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,43.95,32.69
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,38.65,27.8
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,28.93,18.77
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,19.59,7.44
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,34.79,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,130.5,74.27
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,219.84,172.1
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,291.67,236.64
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,370.88,304.62
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,255.65,211.26
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,84.62,65.87
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,102.02,80.44
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,119.3,94.35
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,227.87,184.38
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,345.83,277.96
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,416.72,332.11
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,504.29,397.13
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,548.07,427.52
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,591.77,457.6
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,591.38,454.09
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,574.07,439.02
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,650.55,493.43
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,713.12,536.44
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,878.38,656.1
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,1014.11,742.98
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,1019.53,744.12
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,1021.86,744.74
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,1018.11,740.7
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,1011.27,734.84
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,999.9,727.13
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,985.57,717.64
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,966.49,705.17
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,944.69,691.01
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,919.38,674.15
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,891.64,655.73
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,857.99,633.78
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,822.68,610.63
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,785.81,586.28
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,747.24,560.5
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,705.94,529.77
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,663.29,497.56
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,618.54,464.32
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,573.03,429.61
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,524.82,391.99
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,476.34,353.08
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,426.81,312.97
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,371.86,267.73
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,321.49,224.58
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,272.34,182.17
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,223.44,141.16
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,176.73,103.9
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,131.45,72.22
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,83.66,45.7
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,52.34,39.84
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,51.05,38.93
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,48.42,36.77
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,45.61,34.34
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,41.3,30.52
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,36.76,26.3
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,28.64,18.64
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,19.58,7.83
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,33.99,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,125.91,72.19
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,211.39,165.9
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,279.92,227.92
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,355.6,293.41
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,418.75,346.66
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,485.71,400.83
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,316.52,262.34
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,91.35,70.96
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,124.92,98.69
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,158.71,125.73
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,180.86,143.01
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,203.14,160.14
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,243.12,191.16
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,296.87,232.16
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,330.87,257.2
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,364.66,281.79
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,677.6,524.01
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,949.28,711.13
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,962.72,715.31
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,973.41,720.28
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,979.25,723.1
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,982.17,724.16
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,979.61,720.84
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,974.1,715.76
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,964.25,708.46
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,951.53,699.42
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,933.67,687.55
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,913.17,674.03
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,888.44,657.73
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,861.41,639.9
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,829.98,619.07
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,796.79,596.96
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,761.2,573.07
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,724.0,547.77
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,683.35,518.11
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,641.63,487.09
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,597.91,454.8
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,553.53,421.09
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,506.72,383.96
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,460.0,345.91
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,407.29,302.96
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,360.22,263.15
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,312.13,221.53
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,265.56,180.99
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,219.23,141.77
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,169.82,101.93
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,126.85,71.17
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,86.9,49.61
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,56.1,43.45
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,54.64,42.4
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,51.81,40.05
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,48.78,37.42
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,43.75,32.88
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,38.44,27.89
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,29.26,19.29
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,20.35,8.74
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,28.53,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,120.18,69.42
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,201.07,157.68
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,274.66,223.54
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,355.01,292.77
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,229.52,190.85
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,56.73,42.68
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,68.78,52.87
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,80.96,62.85
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,94.14,73.49
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,107.29,83.94
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,135.11,106.23
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,163.0,128.16
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,167.15,130.8
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,171.46,133.61
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,204.42,159.18
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,237.43,184.32
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,258.8,200.44
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,280.07,216.42
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,377.8,290.3
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,463.55,352.88
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,600.05,454.18
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,733.28,549.18
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,875.9,654.32
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,990.23,730.13
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,979.7,722.11
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,966.28,713.46
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,949.13,702.41
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,929.29,689.63
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,904.24,673.0
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,876.86,654.83
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,847.84,635.83
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,816.48,615.13
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,779.82,590.33
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,741.46,564.19
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,700.39,534.45
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,658.15,502.95
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,613.07,469.38
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,567.28,434.32
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,519.76,396.24
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,472.34,357.25
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,423.63,316.85
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,369.54,271.36
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,320.03,228.19
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,272.13,186.19
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,224.74,145.71
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,179.58,108.98
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,130.01,72.82
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,88.99,50.48
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,56.1,43.63
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,54.63,42.56
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,52.58,40.9
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,50.42,39.03
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,45.45,34.52
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,40.21,29.58
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,30.83,20.76
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,21.95,10.23
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,11.58,1.7
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,19.48,10.37
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,30.64,20.24
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,41.82,30.01
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,54.32,40.87
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,67.06,51.79
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,80.81,63.27
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,94.49,74.49
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,281.27,233.42
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,475.46,390.53
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,501.45,407.57
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,525.46,423.52
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,546.54,436.88
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,565.77,448.66
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,550.81,434.42
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,547.87,429.23
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,685.35,535.0
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,825.97,638.54
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,857.52,657.87
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,887.18,676.41
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,874.48,665.1
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,859.14,652.37
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,877.38,664.87
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,893.19,675.45
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,939.15,712.38
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,966.88,731.01
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,948.44,718.23
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,927.44,704.07
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,902.64,687.04
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,875.59,668.47
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,840.5,644.22
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,806.84,620.91
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,770.3,596.35
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,732.32,569.34
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,658.74,511.42
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,598.0,462.84
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,549.98,426.19
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,504.09,390.63
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,475.57,367.97
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,443.0,341.19
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,395.52,303.5
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,360.34,275.4
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,320.93,237.62
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,274.03,190.61
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,227.04,149.96
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,176.85,108.62
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,137.38,83.46
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,110.84,73.59
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,78.98,64.31
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,72.61,59.0
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,68.01,55.0
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,63.14,50.63
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,53.74,42.16
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,43.88,33.07
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,33.12,22.9
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,21.9,10.51
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,32.13,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,127.43,74.89
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,214.32,169.27
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,286.18,234.54
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,365.42,303.76
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,243.32,203.32
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,69.2,53.27
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,83.46,65.26
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,97.66,76.85
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,131.98,105.27
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,166.56,133.46
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,176.79,141.04
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,187.1,148.64
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,207.99,164.75
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,228.91,180.65
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,261.49,205.63
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,307.22,240.35
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,294.11,229.43
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,294.16,228.9
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,345.56,267.59
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,384.43,296.03
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,420.44,322.66
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,455.75,348.49
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,453.44,345.46
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,450.96,342.53
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,452.57,343.54
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,453.85,344.35
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,715.48,547.09
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,934.03,700.93
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,908.98,682.45
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,881.61,664.32
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,852.36,644.84
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,820.62,623.52
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,784.22,598.8
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,746.08,572.66
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,704.97,542.76
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,662.41,510.65
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,617.07,475.56
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,570.95,439.05
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,523.08,400.41
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,474.97,360.54
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,425.4,319.2
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,376.3,277.14
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,326.96,233.69
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,272.02,185.69
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,223.38,143.71
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,176.74,105.26
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,131.23,72.06
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,88.66,48.34
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,52.91,41.01
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,47.07,36.07
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,45.05,34.33
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,42.9,32.39
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,39.32,29.13
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,35.57,25.55
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,28.36,18.7
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,20.74,9.81
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,50.96,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,151.64,90.02
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,241.39,190.34
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,309.43,252.92
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,384.25,318.5
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,447.85,373.59
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,515.16,429.83
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,570.5,473.49
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,623.81,513.32
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,675.75,550.56
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,727.87,586.91
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,771.57,616.13
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,814.21,644.02
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,851.77,667.85
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,879.93,684.63
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,908.28,701.46
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,934.26,716.49
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,956.87,730.24
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,976.92,742.24
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,992.14,751.27
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,1004.56,758.51
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,1010.12,761.22
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,1012.66,762.05
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,941.39,711.59
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,850.35,640.5
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,795.34,600.01
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,747.9,564.13
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,744.1,561.71
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,738.81,558.01
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,722.57,546.2
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,705.55,533.88
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,619.75,470.05
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,539.9,409.96
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,538.04,409.46
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,534.62,407.38
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,511.93,390.75
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,489.24,374.04
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,482.01,369.84
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,465.19,358.03
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,433.9,333.86
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,398.08,306.24
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,369.69,283.93
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,340.85,260.84
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,309.35,235.46
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,277.94,209.95
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,224.28,170.78
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,187.51,145.71
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,170.24,128.81
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,143.97,107.21
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,116.33,95.84
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,109.68,90.53
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,96.55,79.39
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,83.05,67.67
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,58.22,45.75
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,40.92,30.23
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,31.97,21.82
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,23.53,12.11
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,35.32,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,130.95,77.43
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,218.13,171.8
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,290.3,236.36
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,369.9,304.36
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,434.88,358.83
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,503.68,414.17
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,554.02,452.31
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,605.61,488.6
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,667.04,531.42
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,725.39,570.47
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,726.61,567.96
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,716.47,557.86
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,746.08,575.58
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,773.22,590.6
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,746.43,565.85
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,705.16,531.85
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,632.14,474.82
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,540.66,404.67
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,555.48,413.87
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,569.48,421.64
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,595.37,437.76
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,620.33,452.83
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,624.84,453.82
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,628.47,454.43
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,660.64,476.65
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,690.88,497.1
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,728.58,522.5
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,756.77,541.26
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,833.74,599.26
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,890.37,637.77
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,861.42,619.33
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,829.99,599.91
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,793.28,578.97
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,754.78,556.3
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,713.73,529.27
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,671.34,499.72
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,626.19,466.76
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,580.24,432.25
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,532.35,395.43
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,484.37,357.38
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,434.67,317.42
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,385.42,276.69
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,329.21,229.56
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,280.62,187.93
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,232.05,147.2
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,185.59,109.91
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,140.41,77.79
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,92.89,50.2
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,54.82,41.69
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,53.66,41.01
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,51.56,39.33
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,49.33,37.44
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,44.75,33.43
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,39.93,29.01
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,31.94,21.54
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,22.71,11.48
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
