Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,32.25,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,128.9,75.79
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,214.54,168.4
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,286.66,233.18
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,365.59,301.26
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,431.75,356.77
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,501.82,413.17
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,563.18,460.57
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,626.64,506.76
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,678.7,543.49
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,727.22,576.7
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,773.73,606.54
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,819.51,635.09
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,857.1,657.29
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,893.04,677.98
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,922.65,694.05
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,941.83,703.02
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,963.48,714.28
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,982.56,723.79
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,997.11,730.4
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,1008.92,735.35
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,1014.58,738.54
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,1017.2,739.97
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,1012.79,736.22
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,1005.36,730.67
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,994.43,723.81
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,980.56,715.16
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,961.55,703.71
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,939.89,690.52
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,914.34,674.26
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,886.45,656.41
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,853.74,635.22
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,819.28,612.71
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,782.74,588.28
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,744.55,562.53
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,703.6,532.95
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,661.5,501.78
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,617.01,468.9
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,571.81,434.61
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,524.7,397.3
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,477.45,358.91
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,423.03,314.2
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,374.2,272.7
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,324.97,230.27
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,276.96,188.55
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,229.43,148.3
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,184.11,111.49
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,139.5,79.03
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,92.16,50.58
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,53.95,41.56
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,52.77,40.75
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,50.25,38.61
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,47.55,36.21
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,43.34,32.51
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,38.92,28.41
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,30.91,20.89
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,21.87,11.14
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,11.02,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,36.23,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,130.5,76.95
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,215.44,169.92
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,288.13,235.65
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,368.43,305.31
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,269.27,224.68
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,145.48,118.49
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,173.19,141.72
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,201.11,164.38
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,228.5,186.05
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,255.86,207.27
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,265.43,213.53
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,274.45,219.29
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,354.59,283.18
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,450.32,357.15
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,525.36,413.82
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,616.07,480.46
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,811.45,629.67
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,980.92,746.02
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,997.15,752.86
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,1010.62,759.24
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,1016.37,762.78
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,1019.08,764.47
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,1016.75,761.45
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,1011.33,756.5
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,1000.86,749.73
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,987.41,741.04
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,968.78,728.89
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,947.45,714.92
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,922.13,697.95
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,894.42,679.31
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,863.22,657.15
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,829.97,633.51
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,793.14,608.37
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,754.61,581.8
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,712.52,550.98
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,669.43,518.22
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,624.23,483.97
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,578.29,448.22
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,530.48,409.47
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,482.63,369.66
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,433.34,328.24
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,378.62,281.64
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,328.71,237.29
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,279.17,192.91
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,230.26,150.29
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,183.37,111.15
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,136.95,76.15
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,93.02,50.13
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,51.47,39.73
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,44.58,33.86
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,44.79,34.17
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,45.1,34.49
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,41.2,30.94
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,37.1,27.05
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,30.41,20.6
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,23.37,12.47
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,11.42,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,37.41,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,135.07,79.67
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,224.18,177.78
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,301.06,247.71
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,386.21,322.1
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,450.42,377.21
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,518.35,433.25
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,579.34,481.42
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,639.59,526.28
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,644.67,527.24
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,638.34,519.6
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,733.43,588.58
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,822.47,650.17
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,858.61,673.4
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,893.02,695.5
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,921.25,711.71
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,947.15,726.18
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,905.92,695.83
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,835.43,642.3
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,824.63,631.35
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,810.69,617.9
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,919.6,699.65
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,1008.73,759.08
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,1006.41,754.95
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,1001.06,749.69
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,990.29,742.35
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,976.59,733.16
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,958.64,721.47
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,937.99,707.96
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,913.44,693.08
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,886.48,676.42
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,789.88,607.29
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,698.33,535.83
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,678.3,523.11
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,656.67,508.53
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,637.98,495.22
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,616.09,479.07
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,576.86,449.01
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,536.93,417.88
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,511.06,397.52
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,480.17,370.66
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,409.01,313.36
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,363.68,277.25
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,324.89,239.91
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,284.34,198.38
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,227.63,156.84
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,204.12,145.78
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,175.07,127.24
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,155.21,117.66
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,126.73,105.63
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,117.88,98.41
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,102.44,85.21
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,86.7,71.46
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,70.67,57.16
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,54.33,42.33
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,39.48,28.61
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,24.69,13.76
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,12.53,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,70.53,39.01
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,124.98,97.36
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,172.97,141.1
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,223.92,186.31
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,268.3,224.87
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,313.99,263.4
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,357.94,299.51
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,403.0,335.56
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,574.35,475.93
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,737.59,600.49
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,742.55,600.49
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,737.04,593.6
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,814.4,649.42
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,891.3,703.22
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,921.03,721.64
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,948.61,738.76
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,970.12,752.23
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,988.94,763.9
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,998.88,768.35
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,1005.69,770.79
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,902.6,696.49
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,766.08,589.44
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,901.13,696.03
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,1006.88,769.9
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,996.59,761.57
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,983.31,752.06
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,966.14,740.31
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,946.16,726.66
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,921.32,708.93
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,894.01,689.53
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,796.06,617.75
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,703.33,543.38
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,733.41,571.34
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,749.86,586.99
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,620.38,484.65
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,523.47,405.68
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,555.9,434.66
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,576.75,451.13
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,491.68,382.47
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,433.48,335.67
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,413.64,317.38
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,382.98,286.69
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,333.1,241.88
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,283.74,197.25
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,234.7,154.06
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,180.26,108.28
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,133.68,72.77
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,89.65,46.39
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,48.26,37.23
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,46.02,35.44
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,44.26,34.0
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,38.7,29.08
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,35.34,26.01
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,31.8,22.63
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,26.27,17.25
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,20.46,10.56
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,7.4,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,12.97,5.03
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,20.4,11.62
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,27.83,18.15
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,36.68,25.86
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,45.53,33.48
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,54.39,40.91
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,63.26,48.21
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,69.34,53.15
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,75.42,58.05
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,93.29,72.53
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,111.39,86.96
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,226.48,179.86
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,338.84,266.16
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,403.81,314.22
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,483.42,371.76
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,510.38,390.14
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,536.71,408.38
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,585.1,442.64
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,632.95,475.81
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,838.36,627.53
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,1002.65,735.82
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,1000.53,731.75
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,995.38,727.87
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,984.81,721.94
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,971.31,714.16
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,953.52,702.22
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,933.0,688.5
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,907.65,672.39
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,879.92,654.65
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,849.18,635.18
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,816.37,614.09
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,779.99,589.97
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,741.9,564.43
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,701.52,536.18
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,659.65,505.18
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,615.35,471.38
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,570.2,436.13
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,489.31,372.88
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,435.03,330.33
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,394.79,299.45
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,353.33,267.68
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,305.59,231.8
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,258.99,197.72
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,242.37,182.4
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,211.66,155.5
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,179.16,129.39
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,144.6,104.32
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,81.29,65.43
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,44.34,33.51
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,42.53,32.06
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,40.63,30.43
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,34.07,24.57
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,30.91,21.57
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,25.35,16.25
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,19.5,9.73
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,9.58,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.53,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,65.48,34.69
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,114.76,87.74
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,155.57,124.57
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,197.92,161.55
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,237.13,195.23
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,277.12,228.62
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,313.28,257.28
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,349.11,284.77
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,412.64,334.84
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,479.02,385.69
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,510.73,407.26
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,541.01,427.58
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,441.86,348.8
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,335.88,263.49
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,442.54,345.61
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,536.42,414.69
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,584.27,448.98
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,645.67,492.55
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,661.4,501.73
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,675.86,510.34
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,581.75,440.62
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,488.49,370.63
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,385.45,293.88
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,278.18,212.23
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,328.27,250.4
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,384.72,292.27
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,312.82,237.82
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,249.16,189.37
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,281.32,213.94
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,312.86,237.6
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,350.83,266.1
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,385.8,292.12
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,334.74,254.53
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,287.65,219.66
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,230.99,176.65
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,174.88,133.44
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,182.25,139.71
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,189.43,145.75
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,176.32,135.67
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,163.42,125.76
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,131.86,101.19
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,100.39,76.36
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,113.69,87.36
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,126.55,98.0
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,165.05,128.23
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,199.06,154.6
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,141.48,109.98
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,88.43,68.23
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,98.33,80.61
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,107.2,88.69
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,92.0,75.7
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,76.68,62.36
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,61.23,48.64
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,45.63,34.58
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,32.32,22.33
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,18.56,9.08
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,9.27,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,55.41,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,157.79,90.06
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,251.25,197.27
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,322.08,261.92
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,400.23,329.37
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,464.9,383.59
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,530.15,436.06
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,588.64,479.17
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,648.62,520.96
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,700.91,556.15
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,753.28,590.25
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,791.17,613.11
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,835.04,639.65
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,873.22,662.28
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,909.7,683.28
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,940.36,699.4
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,968.73,713.82
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,990.64,723.91
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,1009.84,732.25
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,1022.02,737.03
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,1031.06,740.02
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,1036.68,742.43
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,1039.17,743.07
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,1037.44,739.83
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,1032.55,734.82
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,1021.12,728.18
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,1006.63,719.76
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,988.68,708.61
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,967.86,695.61
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,942.51,680.34
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,914.61,663.38
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,883.71,644.9
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,850.44,624.61
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,812.71,600.17
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,773.09,574.28
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,731.14,545.44
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,687.71,513.45
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,641.67,480.49
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,594.65,445.8
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,545.11,407.55
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,495.31,367.95
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,444.44,326.27
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,393.88,283.77
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,342.68,240.14
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,292.67,197.0
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,242.44,154.45
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,193.96,114.84
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,139.2,73.89
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,94.35,47.49
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,51.94,39.29
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,47.59,35.75
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,45.48,34.06
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,39.44,28.85
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,36.51,26.3
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,33.45,23.47
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,27.98,18.34
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,22.25,11.95
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,61.3,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,165.63,92.41
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,261.8,203.02
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,334.14,267.41
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,413.87,333.85
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,474.1,383.22
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,541.89,435.93
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,579.8,462.99
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,616.76,487.96
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,687.69,536.41
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,760.63,584.12
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,797.22,604.92
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,839.63,629.56
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,876.09,649.47
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,910.78,667.82
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,939.81,681.72
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,966.45,693.95
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,919.49,662.47
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,842.82,610.02
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,947.04,677.79
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,1032.71,727.04
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,1038.11,729.14
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,1040.33,730.53
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,1036.91,727.19
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,1030.29,722.07
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,1019.47,716.75
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,1005.56,709.53
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,985.08,697.5
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,961.85,683.61
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,854.41,616.83
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,745.78,540.42
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,800.5,585.59
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,839.23,614.11
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,802.6,590.42
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,764.18,565.85
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,723.81,538.75
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,681.67,508.76
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,635.88,476.0
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,589.21,441.56
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,541.09,404.15
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,492.4,365.22
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,442.52,324.87
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,392.89,283.56
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,342.16,240.12
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,292.34,197.0
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,242.68,154.85
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,187.61,109.99
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,136.94,72.92
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,90.82,45.64
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,45.99,34.09
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,42.4,31.25
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,40.1,29.38
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,40.96,30.18
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,38.12,27.7
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,35.15,24.95
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,29.31,19.44
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,23.16,12.67
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,11.32,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,60.98,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,167.73,93.01
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,267.16,209.79
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,342.42,278.88
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,421.45,347.73
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,486.87,402.78
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,555.58,457.84
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,615.81,501.86
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,677.54,544.64
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,728.87,579.4
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,773.23,608.18
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,817.01,635.05
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,859.7,660.5
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,897.6,682.98
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,933.62,703.87
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,962.14,718.08
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,988.2,730.55
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,1009.7,741.36
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,1028.37,750.36
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,1038.35,753.84
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,1044.93,755.34
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,1049.65,757.84
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,1051.21,758.47
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,1048.05,754.78
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,1041.71,749.22
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,1030.27,742.02
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,1015.74,732.97
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,997.23,721.44
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,975.84,708.08
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,949.5,691.51
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,920.63,673.25
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,888.41,653.02
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,853.89,631.07
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,815.84,606.21
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,775.94,579.86
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,733.0,550.71
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,688.71,518.4
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,642.23,484.69
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,594.86,449.28
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,545.47,410.44
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,495.9,370.41
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,444.94,328.86
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,394.3,286.4
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,343.12,242.71
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,293.21,199.56
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,243.38,156.83
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,188.19,111.43
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,140.97,75.99
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,96.51,49.38
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,72.43,57.1
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,100.22,81.31
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,89.28,72.14
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,77.88,62.4
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,64.95,51.09
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,51.53,39.11
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,38.73,27.48
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,25.53,14.59
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,13.09,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,55.35,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,158.86,85.63
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,255.14,199.0
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,328.29,265.14
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,409.1,333.7
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,468.95,383.55
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,536.42,436.75
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,596.19,480.8
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,657.58,523.63
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,708.31,556.43
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,758.97,588.07
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,796.38,609.51
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,839.67,634.5
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,876.36,655.61
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,911.27,675.27
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,940.75,689.78
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,967.92,702.62
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,989.18,712.97
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,1007.67,721.62
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,1019.09,725.89
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,1027.36,728.38
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,1032.74,729.95
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,1034.98,729.72
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,1031.12,725.87
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,1024.11,720.26
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,1013.43,713.94
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,999.7,705.82
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,980.68,693.65
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,958.87,679.74
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,933.45,664.85
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,905.52,648.22
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,872.55,628.16
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,837.62,606.61
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,800.88,584.76
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,762.34,561.29
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,720.68,533.82
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,677.63,503.36
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,631.78,470.63
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,585.08,436.27
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,536.98,399.1
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,488.57,360.6
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,439.01,320.76
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,389.78,280.02
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,339.48,237.6
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,290.14,195.4
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,241.0,153.74
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,186.5,109.4
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,140.11,75.01
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,96.33,49.01
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,54.42,41.33
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,48.25,36.31
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,46.6,35.02
