Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,40.88,30.11
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,37.63,27.27
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,34.2,24.13
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,28.78,19.0
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,23.1,12.7
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,11.28,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,54.48,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,159.49,84.39
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,258.28,202.9
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,331.54,270.97
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,412.35,341.8
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,472.81,393.99
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,541.19,450.2
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,599.74,494.52
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,659.67,537.48
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,711.07,573.32
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,762.37,608.07
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,799.5,631.57
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,842.47,658.86
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,878.63,680.72
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,912.99,701.01
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,942.86,718.25
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,970.44,733.79
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,991.64,746.02
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,1010.09,756.45
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,1023.62,762.17
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,1034.14,766.0
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,1039.58,767.0
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,1041.86,766.08
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,1038.45,761.61
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,1031.86,755.25
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,1021.14,747.83
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,1007.33,738.52
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,988.62,726.46
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,967.04,712.57
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,941.82,695.95
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,914.02,677.62
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,881.29,655.93
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,846.6,632.83
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,809.86,608.21
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,771.24,582.12
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,729.18,553.07
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,685.75,521.02
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,640.41,487.61
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,594.11,452.51
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,545.61,413.92
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,496.73,374.03
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,446.04,331.77
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,395.66,288.76
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,344.76,244.66
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,294.76,200.89
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,244.81,158.02
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,189.49,112.44
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,141.84,76.65
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,96.85,49.45
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,54.57,41.89
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,48.27,36.64
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,46.61,35.34
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,40.89,30.37
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,37.62,27.51
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,34.2,24.34
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,28.77,19.17
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,23.07,12.85
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,11.27,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,58.96,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,164.69,84.72
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,265.09,207.83
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,339.27,276.89
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,417.27,345.54
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,482.47,401.33
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,550.97,457.4
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,610.43,503.05
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,671.4,547.78
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,722.26,582.89
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,766.2,611.82
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,810.38,639.19
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,853.52,665.03
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,889.51,686.51
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,923.6,706.34
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,952.62,721.04
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,979.24,733.9
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,998.33,743.02
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,1014.58,750.31
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,1024.97,754.24
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,1032.09,756.19
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,1035.05,757.49
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,1034.88,756.93
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,1031.07,753.1
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,1024.12,747.34
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,1012.11,739.86
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,997.07,730.47
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,978.11,718.54
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,956.32,704.74
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,930.98,689.89
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,903.1,673.21
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,871.3,652.39
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,837.39,629.98
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,800.86,605.17
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,762.45,578.88
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,721.33,550.55
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,678.61,518.77
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,632.94,484.84
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,586.36,449.28
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,538.03,410.55
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,489.14,370.32
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,438.47,328.26
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,388.16,285.33
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,337.12,240.5
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,286.98,196.06
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,237.39,152.97
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,189.5,112.85
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,142.47,77.12
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,90.7,44.12
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,48.5,36.64
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,41.94,31.12
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,40.41,29.9
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,38.81,28.55
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,36.25,26.25
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,30.79,21.27
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,26.1,16.79
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,21.19,11.31
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,10.37,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,54.14,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,159.09,78.84
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,259.41,202.91
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,331.67,270.34
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,411.37,340.08
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,473.16,392.94
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,542.89,449.58
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,600.9,493.67
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,660.22,536.29
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,712.1,571.49
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,763.93,605.36
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,801.4,626.58
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,844.66,651.14
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,881.36,671.98
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,916.29,691.14
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,945.57,705.34
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,972.46,717.73
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,993.68,727.66
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,1012.16,735.81
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,1026.15,741.81
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,1037.15,746.04
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,1042.15,746.61
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,1043.99,745.39
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,1041.12,742.1
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,1035.06,736.97
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,1023.4,729.92
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,1008.66,721.05
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,990.47,709.79
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,969.38,696.61
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,944.66,681.87
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,917.34,665.34
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,883.44,644.34
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,847.72,621.93
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,810.74,598.4
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,771.93,573.32
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,729.97,545.13
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,686.61,513.99
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,641.43,481.32
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,595.3,446.98
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,546.88,409.24
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,498.16,370.22
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,447.72,328.73
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,397.58,286.52
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,346.86,243.25
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,297.17,200.42
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,240.66,153.17
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,192.71,113.94
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,145.34,78.8
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,100.73,52.09
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,58.54,44.85
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,51.46,39.08
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,44.96,33.6
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,43.2,32.13
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,40.05,29.39
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,36.76,26.36
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,30.99,20.91
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,24.95,14.27
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,12.16,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,46.42,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,149.72,70.11
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,249.06,191.9
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,322.45,258.16
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,403.57,326.36
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,468.77,379.84
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,534.3,431.19
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,593.9,475.1
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,655.03,517.58
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,707.04,551.94
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,759.04,585.27
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,804.43,612.5
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,841.63,633.57
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,878.89,655.59
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,914.37,676.13
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,944.32,691.52
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,971.98,705.3
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,993.76,716.64
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,1012.79,726.31
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,1024.44,731.42
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,1032.88,734.7
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,1038.28,738.34
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,1040.55,740.16
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,1037.68,737.41
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,1031.65,732.81
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,1020.53,726.0
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,1006.37,717.39
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,987.83,706.58
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,966.48,693.96
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,941.52,678.52
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,914.03,661.41
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,883.16,642.38
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,849.97,621.64
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,812.81,597.71
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,773.78,572.3
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,731.6,544.0
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,688.0,512.65
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,642.56,480.15
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,596.15,445.92
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,547.28,408.0
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,498.06,368.74
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,447.88,328.27
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,397.94,286.83
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,346.7,243.1
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,296.41,199.69
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,246.3,157.21
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,190.82,112.02
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,143.11,76.32
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,97.95,49.09
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,55.39,41.97
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,48.24,36.14
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,46.58,34.85
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,40.86,29.95
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,37.59,27.13
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,34.16,24.0
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,28.73,18.89
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,23.04,12.7
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,11.25,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,44.38,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,143.54,63.73
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,238.86,184.08
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,310.64,249.97
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,390.01,318.07
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,454.13,371.45
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,522.06,425.29
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,577.32,465.6
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,637.76,506.69
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,688.86,540.48
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,740.01,573.18
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,784.61,599.67
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,821.04,619.9
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,858.07,641.36
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,893.43,661.32
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,923.01,676.61
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,950.33,690.33
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,971.26,701.24
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,989.53,710.53
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,1003.76,718.05
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,1015.13,723.87
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,1020.2,725.18
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,1022.17,724.73
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,1018.62,721.61
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,1011.94,716.65
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,1001.13,710.06
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,987.32,701.69
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,968.77,689.51
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,947.46,675.6
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,923.0,661.0
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,896.05,644.68
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,862.72,624.41
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,827.71,602.75
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,791.47,579.41
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,753.48,554.68
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,712.86,527.24
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,670.9,497.3
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,626.59,465.68
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,581.46,432.5
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,534.27,396.13
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,486.83,358.53
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,437.9,319.34
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,389.34,279.37
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,339.87,237.49
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,284.88,191.11
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,236.48,150.43
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,189.98,112.65
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,144.59,79.02
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,101.92,53.5
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,61.2,46.53
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,48.66,36.18
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,46.75,34.69
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,44.7,32.99
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,41.23,30.01
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,37.58,26.71
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,30.95,20.63
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,23.95,13.36
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,11.69,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,40.99,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,139.09,57.61
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,234.19,179.5
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,304.33,244.13
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,381.95,310.84
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,446.19,364.4
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,514.3,418.52
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,568.73,458.51
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,628.36,499.31
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,680.45,533.07
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,732.68,565.63
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,777.61,592.41
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,821.66,617.87
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,851.57,635.0
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,887.17,655.86
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,916.92,671.28
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,944.5,685.15
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,967.38,697.27
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,987.63,707.74
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,997.78,710.49
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,1004.72,711.4
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,1010.51,714.59
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,1013.3,716.02
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,1011.55,713.9
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,1006.74,709.98
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,996.93,704.46
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,984.15,697.14
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,967.07,687.12
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,947.22,675.35
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,922.94,660.7
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,896.21,644.39
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,866.42,625.96
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,834.25,605.8
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,797.95,582.44
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,759.85,557.67
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,718.97,530.36
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,676.68,500.2
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,631.65,467.19
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,585.77,432.73
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,538.15,396.21
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,490.11,358.35
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,440.43,318.83
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,391.07,278.43
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,341.34,236.39
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,292.45,194.64
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,243.15,153.41
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,188.45,109.43
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,141.89,75.15
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,97.78,48.88
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,55.75,41.73
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,48.15,35.59
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,46.09,33.97
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,40.02,28.83
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,37.14,26.37
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,34.13,23.64
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,28.27,18.27
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,22.09,11.81
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,10.8,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,37.8,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,135.43,52.03
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,230.97,177.24
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,300.95,242.1
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,378.29,308.72
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,443.41,363.11
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,512.45,418.08
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,570.14,461.69
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,626.32,500.95
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,678.59,535.08
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,731.02,567.96
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,776.44,595.24
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,821.07,621.23
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,851.75,638.41
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,888.22,659.33
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,918.89,675.4
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,947.44,689.94
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,969.77,701.76
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,989.48,711.96
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,1003.9,718.88
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,1015.42,724.1
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,1021.45,727.44
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,1024.4,729.03
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,1022.28,726.79
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,1017.03,722.7
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,1007.17,716.67
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,994.27,708.85
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,976.07,698.25
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,955.08,685.86
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,930.95,670.95
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,904.28,654.36
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,871.87,634.32
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,837.61,612.86
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,801.35,589.51
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,763.28,564.7
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,723.09,537.41
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,681.38,507.42
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,636.64,475.47
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,591.0,441.88
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,543.0,404.71
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,494.51,366.12
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,445.1,326.36
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,395.97,285.69
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,345.44,242.59
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,295.72,199.72
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,239.59,152.74
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,192.0,113.76
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,144.85,78.61
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,100.22,51.62
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,58.5,44.72
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,51.41,38.87
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,44.55,33.1
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,42.38,31.28
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,39.2,28.53
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,35.86,25.47
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,30.07,20.08
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,23.98,13.52
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,11.7,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,111.04,38.21
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,225.99,174.48
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,301.54,244.72
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,385.37,317.58
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,452.52,374.59
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,523.77,432.46
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,582.81,477.54
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,640.26,518.16
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,693.59,554.92
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,747.07,590.59
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,793.08,620.2
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,838.14,648.52
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,876.32,671.48
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,905.08,687.7
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,934.87,704.51
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,962.36,719.61
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,984.88,731.33
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,1004.71,741.29
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,1017.83,747.46
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,1027.95,751.81
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,1033.87,755.06
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,1036.7,756.47
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,1034.42,753.27
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,1029.0,748.22
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,1018.99,741.32
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,1005.92,732.59
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,988.01,721.28
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,967.27,708.19
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,942.03,692.15
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,914.3,674.44
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,882.92,654.2
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,849.34,632.37
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,812.94,608.16
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,774.65,582.5
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,732.76,553.67
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,689.42,522.0
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,644.05,488.84
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,597.76,454.02
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,549.15,415.64
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,500.15,375.94
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,449.93,334.95
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,400.05,293.06
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,348.97,248.89
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,298.92,205.16
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,242.49,157.23
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,194.57,117.39
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,147.1,81.45
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,102.5,54.18
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,60.41,46.95
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,48.03,36.42
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,46.82,35.52
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,45.56,34.48
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,42.11,31.46
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,38.5,28.12
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,32.35,22.28
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,25.9,15.19
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,12.62,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,93.11,27.13
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,192.24,146.75
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,262.63,211.5
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,344.14,281.47
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,411.63,337.83
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,483.35,395.09
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,544.29,441.4
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,607.28,486.86
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,661.63,523.51
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,716.55,559.28
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,764.18,588.21
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,807.29,613.23
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,846.3,635.39
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,883.79,656.05
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,915.9,672.28
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,945.86,686.91
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,968.89,699.17
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,980.71,704.46
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,1000.8,715.14
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,1018.36,724.15
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,1024.75,728.58
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,1028.06,731.32
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,1025.3,728.95
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,1019.45,724.77
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,1010.06,719.86
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,997.64,713.09
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,979.46,701.87
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,958.54,688.82
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,933.64,673.97
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,906.31,657.44
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,873.59,637.21
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,839.06,615.57
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,802.81,592.21
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,764.85,567.46
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,723.6,539.0
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,680.96,508.39
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,636.25,476.44
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,590.75,442.92
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,542.77,405.76
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,494.45,367.32
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,444.74,326.74
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,395.45,285.53
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,339.57,238.74
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,290.62,196.7
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,241.28,155.19
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,194.01,116.69
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,148.13,82.49
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,105.02,56.48
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,58.63,44.63
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,51.6,38.87
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,49.43,37.16
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,47.11,35.22
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,43.33,31.96
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,39.35,28.35
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,32.33,21.9
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,24.91,14.17
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,12.17,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,90.18,21.74
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,186.8,142.24
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,259.48,209.34
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,340.41,279.47
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,406.74,335.73
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,477.31,393.19
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,537.69,440.32
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,600.14,486.8
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,653.31,523.49
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,707.05,559.31
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,749.67,586.33
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,795.82,615.2
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,835.27,639.88
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,873.24,663.19
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,905.41,681.53
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,935.56,698.36
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,950.27,705.5
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,970.85,716.72
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,985.69,724.14
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,997.78,729.91
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,1005.08,733.5
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,1009.4,735.33
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,1008.16,732.96
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,1003.9,728.82
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,994.71,723.05
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,982.55,715.5
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,965.6,704.92
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,945.91,692.62
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,921.82,677.43
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,895.31,660.62
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,863.45,640.17
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,829.8,618.37
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,793.97,594.92
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,756.43,570.05
