Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,716.19,541.75
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,674.61,511.4
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,630.35,478.16
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,585.29,443.54
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,537.78,406.39
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,490.03,368.04
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,441.2,328.4
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,387.11,283.77
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,337.1,240.79
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,288.3,198.38
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,240.24,157.38
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,194.26,119.43
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,149.09,85.4
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,101.16,54.96
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,60.74,47.22
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,53.79,41.45
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,51.73,39.82
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,49.54,37.96
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,45.44,34.31
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,41.13,30.28
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,33.72,23.34
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,24.98,14.34
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,12.57,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,88.76,16.44
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,184.72,140.6
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,259.12,209.62
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,341.74,281.41
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,248.95,206.41
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,131.79,106.33
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,158.64,128.87
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,185.72,150.86
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,303.93,248.74
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,430.61,349.11
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,481.4,386.4
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,533.05,423.84
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,710.59,558.36
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,874.53,670.19
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,905.95,687.07
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,927.09,698.12
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,950.39,712.03
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,971.17,724.23
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,983.2,729.33
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,992.21,732.59
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,999.4,736.21
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,1003.65,738.04
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,1001.95,735.29
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,997.25,730.75
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,987.63,724.05
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,975.11,715.61
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,958.39,703.66
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,939.0,690.04
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,915.26,674.51
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,889.16,657.44
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,860.98,639.34
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,830.45,619.55
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,794.97,595.93
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,757.76,570.97
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,717.16,542.44
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,675.27,511.87
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,630.66,479.31
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,585.29,445.25
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,538.48,408.31
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,491.51,370.28
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,437.08,326.46
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,387.96,285.39
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,338.36,242.64
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,290.13,200.61
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,242.19,159.64
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,196.38,121.78
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,145.63,83.25
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,103.29,57.32
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,63.32,49.66
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,56.83,44.27
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,54.51,42.42
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,52.04,40.32
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,47.62,36.37
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,42.97,32.02
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,33.74,23.46
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,24.98,14.39
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,12.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,91.62,11.13
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,193.85,147.05
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,267.59,216.32
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,349.82,288.0
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,311.26,257.92
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,239.9,198.53
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,278.92,230.91
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,318.83,262.76
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,398.94,326.32
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,470.5,381.28
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,509.3,408.55
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,547.41,434.81
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,595.81,469.79
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,644.44,504.24
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,801.96,619.07
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,931.87,704.16
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,954.82,715.31
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,975.22,725.85
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,995.03,736.55
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,1012.29,745.62
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,1018.5,748.47
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,1021.63,749.56
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,1019.67,746.62
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,1014.58,741.84
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,1004.9,735.65
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,992.17,727.59
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,974.6,715.07
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,954.2,700.8
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,929.74,684.81
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,902.74,667.18
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,867.91,644.64
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,831.58,620.95
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,795.48,598.06
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,757.62,573.67
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,717.22,545.28
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,675.51,514.6
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,630.63,480.72
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,584.97,445.45
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,537.71,408.1
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,490.24,369.61
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,441.11,329.45
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,386.63,284.25
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,336.54,241.04
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,287.69,198.42
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,239.45,157.08
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,193.21,118.77
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,147.69,84.39
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,99.56,53.84
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,59.18,46.07
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,53.09,41.01
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,50.6,38.99
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,47.94,36.72
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,43.77,33.06
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,39.38,29.01
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,32.37,22.38
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,24.97,14.41
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,12.18,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,98.7,4.85
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,204.37,154.46
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,278.88,225.45
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,362.14,298.36
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,245.42,203.95
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,74.25,57.46
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,90.64,71.3
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,106.9,84.6
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,174.74,140.94
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,237.09,191.3
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,334.76,269.46
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,422.87,337.59
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,484.56,384.16
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,562.11,441.32
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,625.26,486.52
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,689.54,531.52
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,701.48,536.45
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,711.2,540.24
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,872.05,657.78
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,1003.35,742.19
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,1009.85,744.06
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,1013.34,745.39
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,1010.86,742.1
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,1005.31,736.98
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,995.7,730.29
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,983.12,721.79
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,965.35,710.48
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,944.87,697.45
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,920.41,681.37
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,893.54,663.7
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,865.24,645.42
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,834.43,625.34
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,797.5,600.59
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,758.81,574.49
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,717.49,545.57
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,674.82,514.01
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,630.1,480.24
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,584.53,445.01
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,536.61,407.14
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,488.45,368.09
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,438.83,327.57
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,389.61,286.23
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,339.81,243.14
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,284.37,195.31
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,235.28,153.08
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,188.13,113.86
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,142.14,79.19
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,98.91,52.92
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,58.07,45.3
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,47.24,36.06
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,45.26,34.46
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,43.14,32.64
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,39.6,29.46
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,35.88,25.94
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,29.66,20.03
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,23.09,12.86
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,93.47,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,193.14,145.09
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,265.87,214.82
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,347.08,286.02
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,413.78,343.29
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,484.89,401.87
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,348.33,288.94
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,147.51,118.43
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,147.46,117.97
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,147.31,116.95
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,318.72,257.98
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,489.88,390.89
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,543.4,429.61
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,597.66,468.75
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,645.14,501.59
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,692.68,533.86
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,719.44,551.67
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,757.67,577.28
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,890.69,673.65
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,1005.27,747.16
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,1012.48,750.22
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,1016.62,752.49
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,1015.16,749.8
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,1010.6,745.25
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,1000.98,738.95
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,988.35,730.79
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,971.36,719.84
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,951.55,707.07
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,927.67,691.6
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,901.26,674.42
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,869.78,653.72
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,836.31,631.55
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,800.6,607.4
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,763.05,581.8
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,722.51,553.03
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,680.44,521.62
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,636.06,487.78
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,590.72,452.41
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,543.12,414.59
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,495.01,375.31
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,445.13,334.21
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,395.54,292.18
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,345.18,248.22
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,295.66,204.51
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,239.51,156.44
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,191.88,116.56
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,144.47,80.61
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,99.78,53.33
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,57.85,45.3
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,47.34,36.29
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,46.11,35.35
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,44.83,34.27
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,41.35,31.12
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,37.71,27.65
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,31.54,21.73
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,25.06,14.43
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,12.25,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,91.59,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,190.39,142.1
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,264.02,213.08
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,346.47,285.32
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,412.28,341.71
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,482.44,399.19
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,348.86,288.87
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,150.95,121.25
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,436.7,360.71
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,705.22,564.43
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,750.89,591.52
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,795.86,619.24
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,833.93,641.85
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,870.47,662.97
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,894.43,675.81
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,924.12,692.52
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,946.87,706.39
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,967.07,718.69
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,982.41,726.52
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,994.97,732.64
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,1001.68,735.08
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,1005.37,735.74
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,1003.99,734.46
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,999.54,731.26
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,989.62,725.41
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,976.71,717.7
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,959.93,707.92
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,940.35,696.22
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,915.86,680.77
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,888.9,663.59
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,856.62,642.97
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,822.52,620.86
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,786.15,596.64
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,748.05,570.96
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,707.94,542.69
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,666.41,511.79
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,622.25,478.81
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,577.26,444.28
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,529.96,406.36
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,482.22,367.08
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,433.61,326.69
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,385.35,285.49
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,336.04,242.14
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,287.48,199.05
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,231.95,151.36
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,184.96,111.95
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,138.87,76.74
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,95.21,50.02
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,54.04,41.79
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,48.97,37.57
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,42.69,32.18
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,40.84,30.6
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,37.61,27.68
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,34.22,24.46
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,28.37,18.89
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,22.22,12.04
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,10.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,96.99,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,204.8,152.07
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,276.16,222.92
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,356.09,293.54
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,421.38,349.94
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,490.97,407.46
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,372.58,309.15
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,199.27,162.17
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,230.55,187.58
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,261.93,212.07
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,340.23,274.2
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,407.88,326.32
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,479.42,381.47
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,567.52,447.45
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,758.14,592.66
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,924.86,706.03
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,947.36,718.75
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,967.28,731.06
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,981.66,738.71
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,993.11,744.51
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,999.45,748.03
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,1002.74,749.68
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,1001.98,748.77
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,998.12,745.94
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,988.25,738.85
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,975.38,729.9
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,958.63,718.45
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,939.06,705.18
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,915.0,688.93
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,888.43,670.99
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,856.19,647.87
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,822.13,623.53
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,786.08,598.67
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,748.26,572.44
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,708.37,543.99
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,667.02,512.89
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,622.26,478.6
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,576.67,442.87
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,529.59,405.15
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,482.07,366.08
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,433.26,325.67
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,384.79,284.44
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,334.96,240.85
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,285.99,197.56
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,230.6,150.1
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,183.83,110.95
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,137.56,75.87
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,93.82,49.3
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,53.07,41.12
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,48.99,37.75
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,42.33,32.0
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,40.07,30.05
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,37.22,27.45
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,34.25,24.59
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,28.41,19.0
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,22.26,12.06
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,10.92,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,98.94,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,211.0,155.48
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,280.85,226.5
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,359.24,296.16
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,422.21,350.96
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,486.42,404.62
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,324.56,270.45
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,98.42,76.99
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,130.03,103.37
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,161.83,129.21
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,274.13,221.17
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,393.78,315.13
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,632.65,503.56
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,854.82,659.88
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,885.08,675.83
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,913.15,691.85
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,935.29,703.75
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,954.86,713.92
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,968.34,720.08
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,978.92,724.42
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,985.42,728.08
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,988.91,729.9
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,986.91,727.31
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,981.84,722.84
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,972.71,716.78
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,960.58,708.87
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,944.07,696.78
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,924.75,682.93
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,901.42,667.79
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,875.56,650.92
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,844.67,630.6
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,811.79,608.82
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,776.62,585.3
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,739.62,560.31
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,700.05,532.82
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,658.95,502.27
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,615.12,468.86
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,570.35,433.95
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,523.31,396.59
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,475.76,357.82
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,427.09,317.74
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,378.67,276.75
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,329.41,233.84
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,280.94,191.19
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,232.3,149.3
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,185.34,110.35
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,132.17,69.98
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,88.62,44.02
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,47.16,35.33
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,43.47,32.32
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,41.63,30.84
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,39.71,29.21
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,33.23,23.49
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,30.04,20.5
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,24.91,15.65
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,19.52,9.58
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,9.6,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,101.45,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,218.36,157.93
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,287.23,228.87
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,361.16,294.21
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,424.46,348.64
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,491.66,403.92
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,547.29,447.51
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,604.44,489.73
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,654.94,525.37
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,699.05,555.3
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,742.5,584.07
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,785.06,611.61
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,821.67,634.14
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,856.69,655.23
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,886.75,673.01
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,914.58,689.16
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,936.33,702.5
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,955.51,714.2
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,968.19,720.66
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,977.76,725.17
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,984.25,728.79
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,987.73,730.55
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,987.06,729.72
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,983.34,727.02
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,974.21,720.85
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,962.07,712.81
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,945.45,702.2
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,925.98,689.7
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,902.56,674.52
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,876.57,657.55
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,846.22,637.5
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,813.74,615.84
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,779.05,593.41
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,742.44,569.36
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,702.64,541.61
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,661.21,510.39
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,617.97,477.86
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,573.58,443.57
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,527.55,406.14
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,480.77,367.1
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,432.23,326.21
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,383.62,284.14
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,334.12,240.05
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,285.12,196.02
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,235.9,152.72
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,188.0,112.22
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,140.89,76.55
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,88.74,43.85
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,45.61,34.57
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,42.88,32.36
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,41.8,31.46
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,40.71,30.48
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,37.35,27.44
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,30.99,21.61
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,26.32,17.08
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,21.45,11.16
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,10.53,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,101.81,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,219.28,158.43
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,292.34,234.65
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,374.41,306.94
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,437.22,361.67
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,508.31,420.54
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,567.21,466.94
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,627.85,511.62
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,680.73,548.59
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,733.83,584.45
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,772.82,609.22
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,817.73,637.72
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,856.06,660.88
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,892.75,682.5
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,923.68,699.83
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,952.37,715.45
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,974.67,727.11
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,994.26,737.01
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,1008.77,743.61
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,1020.2,748.3
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,1026.85,751.97
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,1030.32,753.75
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,1028.12,751.03
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,1022.71,746.36
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,1013.11,740.54
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,1000.37,732.75
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,982.68,720.74
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,962.07,706.81
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,937.71,691.09
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,910.69,673.58
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,878.21,652.61
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,843.69,630.11
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,807.09,605.51
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,768.54,579.42
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,727.01,550.79
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,683.9,518.94
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,638.33,484.23
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,591.74,447.99
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,543.16,409.49
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,494.11,369.61
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,443.55,328.15
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,393.2,285.73
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,341.69,241.13
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,291.04,196.87
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,240.92,153.92
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,192.45,114.01
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,137.26,72.58
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,91.88,46.08
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,48.48,36.31
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,46.02,34.39
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,44.27,33.0
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,42.46,31.47
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,35.78,25.65
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,32.71,22.8
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,27.23,17.6
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,21.49,10.89
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,10.56,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,96.56,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,208.66,146.87
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,281.99,222.57
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,364.53,293.55
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,430.63,349.19
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,497.8,403.35
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,557.02,448.67
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,618.04,492.13
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,670.74,527.85
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,723.71,562.61
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,761.77,584.8
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,805.79,610.58
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,843.85,633.39
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,880.28,654.83
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,910.51,671.95
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,938.5,687.55
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,961.54,701.25
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,981.94,713.35
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,994.2,719.6
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,1003.27,723.98
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,1010.21,727.91
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,1014.06,730.03
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,1011.84,727.02
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,1006.49,722.2
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,997.04,716.33
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,984.53,708.64
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,967.64,697.34
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,947.88,684.25
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,924.01,669.38
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,897.55,652.81
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,868.02,634.88
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,836.07,615.1
