Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,800.11,592.92
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,762.2,569.11
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,721.12,541.47
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,678.54,510.63
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,633.32,477.84
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,587.1,443.3
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,538.98,405.46
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,490.31,366.11
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,440.26,325.23
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,390.37,283.3
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,339.58,239.32
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,289.52,195.53
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,239.12,152.48
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,190.4,112.45
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,135.14,71.01
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,89.52,44.45
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,46.44,34.56
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,45.27,33.74
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,43.49,32.33
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,41.64,30.76
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,35.03,24.99
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,31.91,22.1
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,26.4,16.87
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,20.61,10.09
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.15,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,82.15,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,214.12,150.51
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,286.87,229.97
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,368.75,303.06
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,431.28,357.98
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,502.36,417.27
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,560.57,462.69
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,620.37,506.02
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,674.06,543.94
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,728.07,580.87
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,766.87,605.64
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,811.48,634.07
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,851.04,659.15
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,889.01,682.69
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,920.03,700.17
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,948.75,715.9
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,972.4,728.07
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,993.38,738.41
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,1009.43,745.49
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,1022.54,750.71
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,1029.17,753.83
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,1032.63,755.09
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,1030.42,751.39
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,1024.98,745.82
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,1015.35,739.69
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,1002.57,731.64
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,984.84,719.07
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,964.18,704.69
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,939.33,688.98
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,911.84,671.5
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,878.18,650.19
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,842.62,627.39
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,805.75,603.16
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,767.0,577.4
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,725.39,548.97
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,682.3,517.51
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,636.42,482.86
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,589.62,446.69
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,541.18,408.49
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,492.32,368.9
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,441.41,327.28
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,390.81,284.75
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,339.73,240.48
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,289.57,196.6
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,239.48,153.76
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,184.06,108.4
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,136.44,73.11
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,91.47,47.1
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,49.58,37.42
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,48.47,36.67
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,46.42,35.02
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,40.34,29.76
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,37.07,26.83
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,33.65,23.6
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,27.77,18.02
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,21.59,10.69
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,75.73,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,199.47,136.7
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,275.17,217.73
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,359.83,290.9
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,426.92,347.41
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,498.61,404.64
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,555.54,447.15
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,618.13,489.93
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,671.53,524.79
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,725.25,558.35
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,772.12,585.37
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,811.04,606.12
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,850.02,627.5
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,887.41,647.27
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,918.63,662.39
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,947.63,675.91
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,971.33,688.35
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,992.33,699.2
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,1002.89,703.74
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,1010.11,706.49
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,1016.94,711.53
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,1020.68,714.75
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,1019.32,714.42
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,1014.81,712.15
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,1005.23,707.36
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,992.58,700.72
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,975.53,689.96
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,955.62,677.41
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,931.16,663.28
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,904.14,647.39
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,874.46,630.07
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,842.34,610.85
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,805.05,587.53
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,765.89,562.66
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,724.43,535.15
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,681.51,504.74
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,635.57,471.2
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,588.69,436.06
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,540.05,398.67
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,491.03,359.91
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,440.22,319.43
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,389.73,277.99
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,339.0,234.99
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,289.22,192.38
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,231.93,144.93
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,183.27,105.76
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,136.16,71.84
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,91.76,47.06
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,51.17,38.14
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,50.15,37.47
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,43.4,31.81
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,41.17,29.95
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,37.95,27.16
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,34.58,24.06
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,28.29,18.17
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,21.66,10.37
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,12.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,77.73,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,203.14,135.78
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,280.44,220.24
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,366.08,293.8
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,433.79,350.42
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,502.63,405.2
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,563.25,450.61
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,625.7,493.57
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,679.26,529.18
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,733.08,563.78
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,780.01,591.42
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,818.98,612.93
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,857.92,635.14
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,895.2,655.84
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,926.14,673.04
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,954.83,688.77
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,978.77,701.44
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,999.98,712.46
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,1013.9,718.51
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,1024.76,722.78
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,1031.38,726.53
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,1034.81,728.51
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,1033.59,727.14
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,1029.1,723.86
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,1018.93,718.58
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,1005.6,711.4
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,987.78,701.41
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,967.01,689.53
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,942.55,674.7
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,915.42,658.13
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,882.42,638.12
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,847.42,616.58
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,810.33,593.02
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,771.34,567.93
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,729.15,539.61
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,685.51,508.5
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,639.69,475.77
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,592.91,441.35
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,543.69,403.43
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,494.13,364.16
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,442.81,323.04
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,391.86,281.02
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,340.72,237.95
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,290.58,195.16
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,233.01,147.13
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,184.11,107.5
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,136.73,73.1
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,92.21,48.25
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,52.81,39.96
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,51.86,39.45
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,45.35,33.94
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,43.63,32.49
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,40.11,29.4
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,36.42,25.97
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,29.73,19.63
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,22.69,11.1
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,13.34,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,12.98,3.36
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,23.67,13.85
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,34.37,23.31
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,47.82,34.95
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,61.68,46.78
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,75.97,58.75
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,90.18,70.41
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,201.44,163.96
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,324.4,263.24
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,282.43,226.89
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,250.12,198.62
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,295.98,234.15
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,342.15,268.88
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,404.2,315.47
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,480.94,371.48
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,595.58,455.46
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,697.78,527.46
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,872.16,652.62
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,1017.12,744.22
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,1023.62,746.33
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,1026.98,748.12
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,1026.62,746.25
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,1023.06,742.48
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,962.75,703.63
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,886.64,649.52
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,932.9,684.46
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,962.2,702.13
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,937.41,685.61
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,909.99,667.88
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,877.55,646.8
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,843.09,624.3
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,806.2,600.02
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,767.42,574.29
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,725.22,545.05
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,681.64,513.23
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,635.56,479.82
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,588.62,444.76
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,539.42,406.16
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,490.12,366.43
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,399.33,298.02
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,349.23,262.41
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,314.46,234.75
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,280.0,206.99
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,240.31,165.8
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,184.52,110.16
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,135.12,74.97
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,85.97,46.36
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,51.47,39.24
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,51.4,39.39
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,50.01,38.31
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,48.56,37.09
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,44.42,33.36
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,40.09,29.26
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,32.62,22.15
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,23.6,11.56
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,14.3,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,61.12,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,164.4,104.19
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,244.07,192.76
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,330.72,269.02
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,220.53,181.5
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,59.55,44.82
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,73.86,56.98
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,88.08,68.66
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,109.74,86.25
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,131.28,103.39
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,212.35,169.11
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,286.95,227.42
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,339.22,266.92
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,392.11,306.03
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,379.1,293.63
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,365.0,280.87
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,571.26,436.72
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,767.1,574.33
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,895.83,662.0
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,1006.27,730.28
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,1013.66,734.01
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,1017.95,737.1
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,1016.68,735.33
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,1012.24,731.67
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,1002.69,725.68
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,990.05,717.85
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,973.48,708.08
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,954.0,696.42
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,929.94,680.82
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,903.27,663.54
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,872.46,643.9
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,839.4,622.63
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,803.39,598.86
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,765.43,573.61
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,723.84,544.98
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,680.59,513.58
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,635.18,480.47
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,588.75,445.62
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,540.26,407.37
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,491.16,367.57
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,440.46,326.14
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,390.01,283.71
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,338.52,239.15
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,287.8,194.81
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,237.12,151.55
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,181.11,105.92
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,132.98,70.76
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,87.48,45.51
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,49.84,37.82
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,48.74,37.07
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,46.69,35.41
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,40.59,30.1
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,37.33,27.21
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,33.93,24.01
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,28.05,18.32
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,21.9,10.07
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,64.38,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,170.96,105.23
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,254.47,201.77
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,344.68,282.12
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,230.82,191.28
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,64.03,48.81
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,78.84,61.41
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,93.54,73.55
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,167.24,135.2
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,236.72,191.72
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,212.91,170.65
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,178.73,141.45
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,222.96,176.91
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,280.77,222.27
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,415.17,327.65
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,538.01,420.07
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,559.47,433.36
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,579.96,446.39
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,813.33,622.3
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,1006.21,751.58
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,1012.69,753.06
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,1016.07,754.31
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,1013.89,752.47
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,1008.54,748.7
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,998.56,741.98
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,985.51,733.36
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,967.59,721.92
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,946.82,708.59
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,922.42,692.47
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,895.45,674.58
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,863.78,653.41
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,830.05,630.72
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,793.64,605.99
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,755.39,579.76
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,713.93,549.98
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,670.88,517.56
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,625.45,483.46
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,579.12,447.68
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,530.91,408.6
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,482.13,368.01
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,431.97,325.95
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,382.14,283.0
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,331.32,238.03
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,281.34,193.43
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,231.56,150.1
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,176.42,104.46
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,129.48,69.85
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,85.26,45.37
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,49.82,38.3
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,48.73,37.54
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,42.85,32.46
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,41.41,31.21
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,37.78,27.89
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,33.98,24.24
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,28.12,18.5
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,21.98,9.88
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,65.83,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,173.55,102.36
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,254.66,201.54
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,341.38,279.55
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,408.02,338.31
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,475.93,395.94
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,312.27,261.18
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,86.05,67.06
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,93.35,73.07
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,100.77,78.84
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,127.37,100.29
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,153.96,121.33
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,213.76,169.68
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,287.88,228.19
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,335.98,264.81
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,384.13,300.83
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,693.87,542.63
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,964.48,729.27
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,978.34,733.41
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,989.19,737.94
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,996.26,741.5
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,1000.25,743.18
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,999.16,742.06
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,994.93,739.02
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,985.61,732.35
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,973.23,723.78
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,955.94,711.06
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,935.78,696.53
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,912.0,680.96
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,885.61,663.61
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,855.94,643.97
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,823.76,622.51
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,787.73,597.99
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,749.72,571.94
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,709.23,543.46
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,667.0,511.66
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,621.7,476.83
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,575.33,440.35
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,526.81,401.31
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,477.64,360.69
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,427.03,318.53
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,376.57,275.32
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,325.37,230.17
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,274.83,185.27
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,224.47,141.67
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,175.69,101.45
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,127.52,66.36
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,81.65,41.58
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,39.39,28.88
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,38.59,28.34
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,36.92,26.97
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,35.18,25.46
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,32.47,22.97
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,29.7,20.28
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,24.4,15.13
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,17.34,6.18
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,74.75,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,192.62,107.93
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,273.77,215.78
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,355.34,290.21
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,422.98,349.74
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,495.06,410.31
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,357.74,297.43
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,158.95,128.32
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,161.22,129.9
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,172.4,138.25
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,232.32,186.61
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,282.81,226.28
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,336.48,268.3
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,390.82,310.07
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,680.73,537.43
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,936.74,714.85
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,959.7,725.08
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,979.95,735.63
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,992.77,741.25
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,1002.46,744.93
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,1009.18,748.22
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,1012.75,749.58
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,1010.32,747.62
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,1004.68,743.72
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,995.24,737.01
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,982.69,728.39
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,965.21,717.02
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,944.82,703.78
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,920.3,687.42
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,893.14,669.31
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,860.62,646.59
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,826.11,622.48
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,789.91,598.01
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,751.8,572.03
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,710.88,543.23
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,668.16,511.47
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,622.55,476.7
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,575.96,440.29
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,527.66,401.62
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,478.67,361.31
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,427.63,318.97
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,376.85,275.63
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,325.88,230.76
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,275.54,186.1
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,225.04,142.53
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,176.24,102.48
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,128.38,67.77
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,75.35,37.28
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,42.0,31.17
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,40.94,30.41
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,38.57,28.43
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,36.07,26.24
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,33.41,23.8
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,30.71,21.15
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,22.91,13.83
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,17.42,5.83
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,74.65,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,191.57,100.23
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,268.83,211.17
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,355.63,289.95
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,423.32,349.51
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,495.5,410.11
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,555.95,458.67
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,618.38,505.23
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,671.29,542.36
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,717.87,573.45
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,763.65,603.28
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,808.61,631.69
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,847.42,655.09
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,884.57,676.89
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,914.9,693.66
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,942.95,708.71
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,966.25,720.97
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,986.78,731.41
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,998.96,736.97
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,1007.74,740.5
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,1014.46,742.28
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,1018.0,742.14
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,1017.27,739.97
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,1013.32,735.88
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,1003.78,729.78
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,991.08,721.76
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,973.78,711.32
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,953.5,698.93
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,928.63,683.08
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,901.07,665.43
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,870.07,645.4
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,836.66,623.63
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,799.84,599.36
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,760.98,573.48
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,719.12,544.96
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,675.63,513.02
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,629.5,478.13
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,582.27,441.49
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,532.96,402.28
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,483.1,361.52
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,431.69,319.03
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,380.42,275.46
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,328.36,229.99
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,277.1,184.91
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,225.67,140.85
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,175.83,100.31
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,126.92,65.58
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,80.41,41.56
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,41.01,30.17
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,40.28,29.7
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,38.68,28.4
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,37.03,26.96
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,33.96,24.16
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,30.81,21.12
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,23.0,13.78
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,17.5,5.35
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,73.81,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,188.98,90.61
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,273.65,214.41
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,357.08,291.38
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,425.23,351.76
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,497.83,413.15
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,558.11,461.21
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,620.36,507.01
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,673.04,544.28
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,719.36,575.5
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,765.01,605.53
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,809.88,634.2
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,848.4,657.7
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,885.21,679.6
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,916.24,697.15
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,944.96,712.93
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,967.83,726.45
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,987.93,738.18
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,1001.85,744.46
