Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,1012.63,748.78
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,1019.52,752.6
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,1023.19,754.46
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,1022.04,751.87
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,1017.61,747.31
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,1008.05,741.4
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,995.26,733.47
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,977.9,721.16
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,957.49,706.91
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,933.27,691.18
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,906.25,673.57
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,873.46,652.26
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,838.57,629.37
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,801.7,605.63
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,762.79,580.2
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,721.24,551.08
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,677.86,518.62
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,631.5,482.98
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,584.03,445.63
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,534.43,405.73
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,484.06,364.12
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,432.38,320.97
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,380.78,276.73
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,328.37,230.56
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,276.57,184.65
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,224.72,140.02
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,174.5,99.11
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,124.97,63.9
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,77.81,39.89
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,46.63,35.14
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,38.83,28.56
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,37.15,27.18
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,35.41,25.66
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,32.71,23.16
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,29.96,20.46
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,24.18,14.8
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,18.15,5.19
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,72.09,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,184.32,78.5
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,270.5,210.16
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,354.64,286.86
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,424.12,347.38
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,498.23,408.71
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,560.55,458.07
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,624.93,505.11
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,678.9,542.42
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,726.55,573.8
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,773.45,602.49
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,819.55,629.62
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,858.68,652.89
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,896.1,674.63
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,927.42,691.99
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,956.37,707.64
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,979.78,719.58
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,1000.39,729.72
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,1013.25,735.62
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,1022.8,739.58
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,1029.54,741.89
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,1033.05,742.31
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,1031.29,739.55
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,1026.25,734.9
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,1016.03,729.15
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,1002.61,721.43
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,984.63,709.42
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,963.64,695.52
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,938.43,680.23
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,910.5,663.07
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,878.08,642.82
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,843.4,620.87
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,805.94,597.69
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,766.47,572.81
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,723.8,543.67
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,679.6,511.5
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,632.76,476.23
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,584.9,439.32
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,534.83,399.92
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,484.34,359.08
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,432.85,316.93
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,381.56,273.75
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,329.24,228.53
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,277.87,183.88
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,226.49,140.5
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,176.85,100.86
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,121.24,61.54
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,75.73,39.25
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,47.17,35.15
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,45.94,34.35
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,44.19,32.93
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,38.67,28.14
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,35.32,25.15
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,31.83,21.86
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,25.39,15.6
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,18.61,4.61
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,62.88,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,163.07,58.01
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,251.64,192.57
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,342.25,273.01
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,411.06,332.02
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,481.5,389.82
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,543.97,437.9
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,608.64,483.87
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,663.04,521.02
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,717.83,557.17
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,765.94,586.36
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,806.28,609.37
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,845.17,631.45
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,882.45,652.0
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,914.17,668.58
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,943.62,683.51
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,967.15,695.9
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,987.95,706.61
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,1002.94,714.39
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,1014.88,720.37
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,1021.64,724.05
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,1025.19,725.91
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,1022.6,723.83
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,1016.74,719.78
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,1007.08,714.32
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,994.24,706.92
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,976.49,696.44
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,955.76,684.08
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,931.18,668.8
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,903.87,651.74
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,871.33,631.19
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,836.59,609.07
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,799.46,585.18
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,760.35,559.73
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,717.96,530.77
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,674.04,499.11
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,627.6,465.63
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,580.16,430.4
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,530.53,391.8
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,480.49,351.8
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,429.47,310.53
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,378.64,268.26
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,326.66,224.39
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,275.68,180.96
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,224.75,138.39
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,168.43,93.98
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,120.39,61.27
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,75.13,39.7
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,48.78,36.3
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,47.63,35.5
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,45.54,33.81
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,39.54,28.63
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,35.81,25.34
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,31.91,21.7
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,25.48,15.49
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,18.72,3.69
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,53.27,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,140.81,38.79
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,230.72,176.09
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,322.08,258.04
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,393.07,318.87
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,469.6,381.22
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,532.82,429.48
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,595.29,473.73
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,650.85,511.27
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,706.97,547.68
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,755.12,576.72
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,802.62,604.43
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,835.56,622.84
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,874.17,644.81
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,906.75,663.23
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,937.16,680.17
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,960.8,692.73
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,981.77,703.67
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,997.48,712.21
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,1010.19,718.98
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,1017.28,722.35
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,1021.19,723.87
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,1019.88,722.25
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,1015.33,718.73
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,1005.16,712.59
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,991.84,704.59
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,974.01,694.42
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,953.21,682.34
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,928.23,667.52
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,900.57,650.86
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,868.83,630.11
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,834.81,607.75
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,796.95,584.66
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,757.18,559.96
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,715.0,531.26
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,671.32,499.9
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,624.74,466.34
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,577.21,431.01
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,527.54,392.17
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,477.53,351.95
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,425.98,310.05
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,374.76,267.23
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,323.03,222.82
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,272.37,179.13
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,221.82,136.86
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,165.95,92.85
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,118.33,60.68
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,73.65,39.88
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,49.61,37.26
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,48.51,36.58
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,42.27,31.27
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,40.4,29.64
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,36.3,25.98
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,32.0,21.95
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,25.11,15.22
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,17.84,2.19
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,50.52,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,133.82,24.7
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,225.09,172.37
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,317.14,256.46
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,388.29,318.53
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,465.08,382.36
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,314.65,259.93
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,101.98,79.87
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,122.55,96.92
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,143.07,113.22
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,186.11,147.83
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,242.07,191.75
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,330.46,261.01
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,434.83,339.49
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,694.34,535.69
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,933.46,694.43
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,957.97,704.56
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,979.83,715.53
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,992.91,721.67
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,1002.84,725.98
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,1010.74,728.4
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,1015.49,728.97
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,1013.2,726.01
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,1007.71,721.24
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,998.01,715.36
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,985.22,707.63
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,968.05,695.85
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,947.98,682.3
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,923.72,666.89
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,896.82,649.81
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,865.64,630.4
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,832.12,609.32
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,795.04,585.66
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,756.05,560.48
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,714.35,531.57
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,671.06,500.47
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,624.85,466.19
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,577.72,430.34
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,528.76,392.35
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,479.11,352.67
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,427.46,310.79
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,376.18,268.07
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,324.31,223.64
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,273.08,179.5
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,215.24,131.7
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,166.19,93.17
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,117.51,60.31
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,71.37,38.96
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,48.95,36.79
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,47.82,35.99
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,45.31,33.92
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,38.93,28.36
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,35.17,25.0
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,31.25,21.3
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,24.32,14.49
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,17.01,0.53
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,53.2,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,139.13,9.93
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,229.74,172.22
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,320.02,253.26
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,391.8,313.9
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,469.26,376.0
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,531.88,423.42
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,593.51,467.08
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,649.07,504.45
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,705.16,540.8
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,753.34,569.39
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,800.77,596.58
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,840.96,618.52
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,872.1,634.14
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,904.85,650.27
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,935.37,664.66
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,959.35,677.2
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,980.68,688.19
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,995.54,694.98
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,1007.31,700.0
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,1014.26,702.59
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,1018.04,703.45
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,1017.15,702.57
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,1013.03,699.84
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,1003.26,695.17
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,990.35,688.62
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,972.93,677.93
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,952.55,665.4
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,864.05,610.86
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,772.54,547.15
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,809.35,578.33
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,831.02,594.76
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,793.46,570.85
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,754.02,545.95
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,712.41,517.97
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,669.22,487.85
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,622.62,454.94
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,575.1,420.35
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,525.79,382.75
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,476.03,343.67
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,424.85,302.98
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,374.0,261.4
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,322.3,218.01
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,264.75,170.1
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,213.83,128.47
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,164.93,90.95
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,116.73,59.43
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,71.3,39.41
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,51.39,38.13
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,45.71,33.56
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,43.25,31.62
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,40.62,29.43
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,36.53,25.8
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,32.24,21.81
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,24.43,14.24
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,16.14,0.0
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,30.09,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,84.14,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,164.53,122.01
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,240.99,191.96
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,308.25,249.86
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,385.2,313.15
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,448.23,362.96
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,514.17,412.68
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,570.48,453.61
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,627.92,493.24
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,677.65,525.26
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,727.32,556.36
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,768.64,581.45
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,808.84,605.34
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,839.18,621.69
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,872.3,639.74
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,897.84,653.86
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,921.0,666.49
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,929.47,669.76
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,934.57,671.15
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,943.35,675.02
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,949.31,677.14
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,951.17,676.81
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,950.11,674.8
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,942.49,670.13
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,931.99,663.78
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,917.45,653.65
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,900.12,641.84
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,876.42,627.29
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,850.38,611.21
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,820.92,593.23
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,793.08,576.14
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,757.55,554.49
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,720.37,530.6
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,681.45,503.58
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,640.92,474.67
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,596.66,442.75
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,551.7,409.38
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,501.08,370.4
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,453.36,332.32
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,403.83,292.31
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,354.93,251.78
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,304.85,209.23
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,255.52,167.13
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,207.45,127.63
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,161.64,92.41
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,115.54,61.97
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,66.52,38.08
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,49.29,36.85
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,47.89,35.89
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,44.77,33.29
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,41.44,30.39
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,36.98,26.41
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,32.3,22.03
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,24.04,13.94
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,15.27,0.0
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,6.67,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,12.99,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,40.96,26.25
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,66.12,49.26
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,95.59,74.86
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,125.15,100.17
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,154.12,124.41
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,183.33,148.26
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,226.23,182.82
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,270.04,217.19
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,345.21,275.05
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,410.21,323.09
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,632.77,492.69
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,838.71,631.93
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,870.16,647.58
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,899.52,663.65
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,923.16,676.56
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,944.24,687.85
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,960.18,696.56
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,973.2,703.51
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,979.75,705.78
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,983.21,706.26
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,981.6,704.3
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,976.85,700.46
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,967.03,694.31
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,954.14,686.34
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,935.98,675.55
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,914.99,662.93
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,890.8,647.73
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,864.02,630.8
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,830.54,609.35
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,795.29,586.58
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,759.45,562.91
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,721.79,537.81
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,680.93,508.74
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,638.65,477.89
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,593.83,445.1
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,548.2,410.72
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,500.22,372.96
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,451.93,333.88
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,402.58,293.41
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,353.64,252.23
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,304.07,209.57
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,248.76,162.54
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,200.11,122.1
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,153.52,85.99
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,108.38,56.68
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,66.18,39.18
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,46.2,34.43
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,45.02,33.57
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,42.54,31.5
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,39.9,29.18
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,35.38,25.06
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,30.62,20.55
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,22.76,12.76
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,14.43,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,33.78,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,91.09,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,176.32,129.12
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,254.84,203.57
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,323.77,263.75
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,398.53,326.35
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,307.43,252.33
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,193.29,156.26
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,280.49,227.87
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,361.11,291.41
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,388.42,310.35
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,414.44,328.14
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,615.38,482.35
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,805.35,613.97
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,838.63,631.02
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,869.98,648.19
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,894.75,662.07
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,917.1,674.38
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,928.14,679.33
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,944.96,688.23
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,953.03,692.82
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,958.16,695.73
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,958.7,694.46
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,956.23,691.43
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,947.49,685.84
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,935.79,678.48
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,920.58,667.62
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,902.52,655.0
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,878.78,640.01
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,852.55,623.37
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,823.72,604.94
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,792.53,584.81
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,756.72,562.22
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,719.11,538.12
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,678.65,509.14
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,636.59,478.32
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,591.93,444.58
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,546.41,409.36
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,498.86,371.71
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,450.71,332.56
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,401.1,291.91
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,351.84,250.45
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,301.94,207.75
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,252.8,165.49
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,196.56,118.93
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,149.17,82.16
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,102.93,52.13
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,59.27,34.59
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,46.04,34.3
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,44.79,33.38
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,42.18,31.18
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,36.02,25.8
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,32.15,22.31
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,28.1,18.46
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,21.06,11.3
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,13.6,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,45.05,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,117.89,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,210.93,153.55
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,300.53,240.06
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,370.28,301.43
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,445.91,364.78
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,311.27,256.28
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,113.2,89.24
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,135.12,107.49
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,157.28,125.16
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,217.39,173.14
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,268.63,212.64
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,306.74,241.24
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,344.94,269.43
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,494.82,384.19
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,649.97,496.42
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,815.38,615.05
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,952.61,703.51
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,968.8,711.02
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,982.12,718.02
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,988.74,721.66
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,992.22,723.46
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,990.61,721.22
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,985.78,717.05
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,976.24,710.87
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,963.58,702.78
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,946.01,691.57
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,925.5,678.51
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,900.82,662.31
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,873.48,644.37
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,841.7,623.77
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,807.7,601.55
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,770.66,576.5
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,731.69,550.0
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,689.76,519.93
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,646.29,487.65
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,600.47,453.56
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,553.68,417.76
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,505.27,379.06
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,456.3,338.84
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,405.46,296.65
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,354.84,253.56
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,303.72,208.97
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,253.28,164.94
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,202.9,122.75
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,154.28,85.12
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,99.27,48.73
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,54.03,31.66
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,42.78,31.77
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,41.76,31.02
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,38.99,28.67
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,36.09,26.08
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,32.56,22.85
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,26.52,17.24
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,19.84,10.26
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,12.78,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,52.24,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,133.17,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,228.34,164.82
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,314.75,252.45
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,224.01,183.35
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,72.75,55.96
