Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,92.23,72.63
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,111.49,88.58
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,155.36,125.17
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,211.5,170.8
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,206.27,165.06
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,189.91,150.57
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,269.38,213.64
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,339.11,266.94
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,370.69,289.46
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,402.06,311.64
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,436.41,335.8
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,484.1,369.09
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,751.96,569.59
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,990.56,725.62
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,997.69,726.94
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,1001.61,729.12
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,999.02,725.88
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,993.17,720.75
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,983.49,714.69
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,970.65,706.71
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,952.91,694.3
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,932.22,680.07
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,906.84,664.13
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,878.81,646.4
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,846.6,624.59
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,812.25,601.28
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,774.65,577.9
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,735.17,552.89
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,692.97,522.77
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,649.21,490.55
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,602.91,456.48
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,555.69,420.6
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,506.3,381.17
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,456.37,340.15
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,405.44,297.83
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,354.82,254.61
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,303.26,209.49
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,252.54,165.12
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,202.13,122.84
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,146.31,79.5
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,98.32,49.14
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,53.09,32.73
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,44.39,33.39
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,43.46,32.79
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,41.19,30.86
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,35.49,25.78
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,31.58,22.13
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,27.49,18.12
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,20.4,10.54
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,12.87,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,7.15,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,94.5,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,209.85,148.88
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,303.16,242.68
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,373.7,305.64
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,450.29,370.59
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,309.39,256.46
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,105.14,82.93
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,151.27,121.83
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,209.64,169.4
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,231.58,185.97
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,253.3,202.13
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,283.04,224.48
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,312.69,246.31
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,433.33,339.23
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,542.59,419.71
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,769.72,588.45
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,957.93,712.0
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,972.17,717.08
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,983.25,722.15
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,990.26,726.11
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,994.11,728.19
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,993.78,726.31
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,990.2,722.5
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,980.5,716.26
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,967.65,708.12
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,949.83,695.47
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,929.05,680.99
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,904.54,665.41
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,877.31,648.0
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,844.59,626.83
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,809.75,604.09
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,772.46,579.49
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,733.25,553.32
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,691.08,522.89
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,647.36,490.44
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,601.0,455.92
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,553.72,419.64
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,504.22,379.96
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,454.26,338.76
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,403.36,296.34
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,352.79,253.03
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,301.27,207.95
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,250.73,163.78
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,200.45,121.71
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,144.84,78.78
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,97.79,49.7
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,53.71,41.22
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,47.24,35.89
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,46.04,35.06
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,39.6,29.45
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,37.2,27.27
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,33.38,23.68
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,29.41,19.73
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,21.45,11.08
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,12.98,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,74.33,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,191.35,132.98
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,287.25,230.06
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,361.06,296.0
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,441.34,364.31
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,281.57,234.62
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,67.69,51.69
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,78.81,61.02
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,89.91,69.96
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,114.47,89.84
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,138.99,109.33
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,154.26,121.09
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,169.56,132.74
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,206.47,161.53
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,243.49,189.81
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,266.78,206.91
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,289.97,223.75
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,369.13,283.07
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,435.39,331.09
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,744.42,564.12
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,1007.89,738.74
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,1006.38,733.17
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,1001.61,728.64
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,992.16,722.07
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,979.51,713.6
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,961.89,701.22
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,941.25,686.99
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,915.93,670.59
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,887.89,652.43
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,853.53,628.81
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,817.26,603.92
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,779.01,579.12
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,738.89,552.53
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,696.41,522.17
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,652.47,490.0
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,605.42,454.73
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,557.5,417.82
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,507.56,378.35
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,457.35,337.53
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,405.79,295.1
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,354.7,251.97
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,303.23,207.6
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,246.27,159.21
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,196.0,117.82
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,147.93,81.66
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,101.36,53.72
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,58.2,44.74
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,48.68,36.75
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,47.21,35.63
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,44.8,33.6
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,42.28,31.32
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,37.41,26.88
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,32.32,21.96
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,23.01,11.77
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,15.25,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,57.22,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,169.56,113.61
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,262.56,206.89
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,337.19,271.45
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,418.52,337.94
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,343.01,277.4
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,229.68,184.64
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,269.01,216.05
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,308.79,245.85
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,376.81,297.44
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,461.32,358.91
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,654.46,501.07
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,850.53,629.05
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,884.54,645.77
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,908.8,658.54
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,933.31,672.81
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,955.21,685.4
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,972.67,696.14
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,987.24,705.1
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,994.49,710.07
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,998.58,713.23
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,998.01,712.93
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,994.21,710.61
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,984.77,706.13
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,972.17,699.62
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,954.64,688.53
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,934.14,675.47
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,909.44,661.77
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,882.03,646.14
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,850.72,626.83
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,816.99,605.62
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,779.15,581.89
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,739.34,556.35
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,696.96,525.79
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,653.11,493.37
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,605.87,458.36
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,557.7,421.53
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,507.63,381.43
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,457.27,339.92
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,405.51,296.72
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,354.11,252.75
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,302.11,207.38
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,244.33,157.8
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,193.18,115.45
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,144.23,78.63
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,96.56,50.28
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,52.0,39.59
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,50.31,38.42
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,44.36,33.43
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,41.8,31.24
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,39.11,28.8
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,34.51,24.51
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,29.71,19.77
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,21.26,10.06
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,14.3,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,56.96,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,171.63,112.65
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,269.79,215.3
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,344.41,282.4
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,425.7,352.12
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,262.4,219.22
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,52.06,38.56
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,68.56,52.44
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,85.86,66.63
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,94.42,73.36
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,103.0,80.02
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,128.81,100.82
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,154.62,121.36
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,148.31,115.65
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,142.34,110.35
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,169.09,131.57
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,195.84,152.55
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,221.05,171.82
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,246.14,190.78
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,299.71,232.01
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,364.37,280.89
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,495.48,379.89
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,612.46,465.0
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,676.92,512.19
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,729.26,550.48
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,720.04,543.91
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,709.42,536.74
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,800.28,608.84
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,867.98,657.38
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,835.5,634.51
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,800.95,610.83
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,763.57,586.15
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,724.33,559.35
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,682.72,527.95
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,639.49,494.67
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,592.87,458.04
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,545.41,419.85
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,496.28,379.5
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,446.67,337.65
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,395.77,294.29
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,345.26,250.22
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,293.77,204.45
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,243.24,159.82
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,186.52,112.47
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,138.8,76.3
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,91.58,48.12
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,49.47,37.89
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,47.97,36.78
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,46.39,35.52
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,39.55,29.52
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,36.75,26.95
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,32.04,22.53
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,27.11,17.66
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,20.36,8.96
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,51.67,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,162.31,102.38
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,258.21,205.29
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,332.98,272.88
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,414.52,343.26
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,269.2,224.74
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,69.96,53.83
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,104.59,83.13
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,139.45,111.93
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,185.38,149.62
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,244.45,196.97
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,234.81,187.61
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,213.87,169.54
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,256.23,202.58
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,312.49,245.46
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,312.21,244.17
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,311.84,243.12
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,336.01,260.68
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,359.81,277.65
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,472.16,362.23
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,594.68,450.26
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,805.76,606.34
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,982.35,723.01
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,972.88,714.93
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,960.33,706.99
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,942.89,694.59
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,922.55,680.39
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,897.32,664.29
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,869.51,646.44
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,837.91,626.33
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,804.02,604.46
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,766.31,579.38
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,726.81,551.91
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,683.74,520.37
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,639.6,487.3
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,592.77,451.47
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,545.27,414.16
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,495.98,374.58
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,441.95,330.42
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,390.86,287.76
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,340.56,244.71
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,289.73,200.56
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,240.89,158.46
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,192.3,118.69
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,140.37,79.95
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,96.49,55.02
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,61.17,47.92
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,59.21,46.47
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,57.1,44.78
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,53.96,42.07
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,50.69,39.06
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,41.67,30.79
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,33.28,22.76
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,21.62,9.05
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,11.44,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,33.55,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,138.17,82.55
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,229.44,181.78
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,304.15,248.76
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,386.0,318.87
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,236.41,196.96
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,44.59,32.26
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,69.13,53.04
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,95.29,74.78
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,99.6,77.94
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,104.06,81.2
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,156.55,123.82
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,209.86,166.01
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,254.68,200.83
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,313.47,245.7
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,366.93,286.38
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,420.23,326.25
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,517.04,398.19
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,600.06,457.84
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,680.49,515.89
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,747.3,563.39
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,877.09,658.49
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,977.39,723.33
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,967.95,715.56
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,955.41,706.97
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,937.56,694.12
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,916.83,679.47
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,891.98,663.01
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,864.52,644.82
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,831.47,623.16
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,796.49,600.06
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,759.36,575.26
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,720.4,547.85
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,678.37,516.99
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,634.94,484.36
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,588.92,449.84
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,542.08,413.58
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,492.89,373.78
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,443.47,332.64
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,387.11,285.71
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,336.55,242.09
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,285.23,197.04
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,235.26,153.49
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,185.84,112.79
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,138.83,78.14
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,88.12,48.32
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,53.37,41.32
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,51.8,40.16
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,50.11,38.81
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,47.03,36.04
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,43.8,32.99
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,37.64,27.24
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,31.16,20.85
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,19.65,6.84
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,10.48,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,52.43,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,166.32,94.97
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,270.86,215.3
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,347.05,284.92
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,430.42,356.81
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,496.56,411.42
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,562.27,463.03
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,620.25,505.29
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,679.09,546.36
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,729.24,579.98
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,778.88,612.26
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,820.06,637.27
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,852.4,655.54
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,886.05,674.34
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,917.57,691.26
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,942.51,703.48
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,964.74,713.75
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,979.02,719.4
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,990.16,723.13
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,997.35,727.22
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,1001.32,729.41
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,1000.54,727.31
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,996.46,723.28
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,986.28,716.88
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,972.89,708.55
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,955.36,696.82
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,934.76,683.12
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,909.1,666.94
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,880.7,648.91
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,789.62,585.77
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,702.92,520.18
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,726.46,542.08
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,735.56,551.98
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,692.09,520.22
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,647.02,486.89
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,599.3,451.59
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,550.63,414.38
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,499.44,373.32
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,447.91,330.78
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,395.58,286.46
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,343.61,241.54
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,290.8,195.71
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,239.17,151.35
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,180.28,103.8
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,130.55,68.0
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,82.83,42.68
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,49.17,37.02
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,47.64,35.88
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,46.03,34.61
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,39.59,29.02
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,37.2,26.82
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,32.5,22.48
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,27.61,17.58
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,18.54,4.98
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,10.48,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,45.4,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,155.01,81.14
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,256.83,201.49
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,332.02,269.48
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,414.45,339.48
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,479.16,392.6
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,547.04,445.56
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,600.55,484.07
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,659.11,524.32
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,708.72,555.77
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,757.91,585.79
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,799.37,611.11
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,839.39,634.98
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,865.47,649.08
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,896.9,666.73
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,921.39,680.24
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,943.25,692.06
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,961.32,702.13
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,976.55,710.44
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,984.32,715.44
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,988.87,718.56
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,987.25,717.0
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,982.36,713.43
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,972.3,707.46
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,959.07,699.5
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,940.91,687.45
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,919.77,673.42
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,894.84,657.78
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,867.17,640.24
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,835.63,620.25
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,801.67,598.38
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,763.18,573.79
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,722.73,547.02
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,680.17,515.8
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,636.04,482.61
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,588.43,446.72
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,539.88,408.98
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,489.93,368.23
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,439.58,326.05
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,387.42,281.98
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,335.63,237.23
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,283.29,191.29
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,232.06,146.89
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,181.24,105.59
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,125.26,64.91
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,77.52,39.84
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,46.2,34.46
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,44.53,33.19
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,42.77,31.77
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,40.04,29.4
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,34.02,24.03
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,29.6,19.93
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,25.0,15.28
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,16.79,2.69
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,9.53,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,43.16,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,153.35,72.19
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,258.23,200.87
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,333.39,268.11
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,415.9,336.39
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,478.92,385.69
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,544.73,433.72
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,598.06,471.03
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,656.51,510.15
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,706.82,541.04
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,756.77,570.65
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,798.62,595.88
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,839.06,619.86
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,866.05,635.73
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,898.52,655.26
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,922.56,667.27
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,943.95,677.66
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,960.45,684.72
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,974.01,690.05
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,981.2,694.25
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,985.2,696.68
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,983.56,694.46
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,978.65,690.4
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,968.58,685.51
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,955.31,678.66
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,937.18,668.15
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,916.06,655.6
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,890.69,640.81
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,862.6,624.12
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,829.39,603.15
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,794.01,580.44
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,756.25,557.68
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,716.56,532.4
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,673.63,502.17
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,629.34,470.01
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,582.32,434.53
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,534.4,397.36
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,484.79,357.86
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,435.05,317.12
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,383.63,274.6
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,332.67,231.47
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,281.0,187.13
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,223.86,139.28
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,173.82,99.49
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,126.06,66.28
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,79.98,43.52
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,53.3,40.25
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,46.72,34.87
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,45.15,33.7
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,42.63,31.52
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,40.03,29.1
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,34.13,23.7
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,27.95,17.53
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,13.62,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,113.47,45.32
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,226.41,176.03
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,302.05,244.63
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,385.2,315.47
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,450.53,369.32
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,519.16,423.19
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,459.66,373.26
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,377.28,304.84
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,552.89,443.2
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,733.97,571.98
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,776.55,596.96
