Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,817.86,621.98
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,852.71,642.17
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,885.62,660.82
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,903.13,669.81
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,925.87,682.43
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,943.61,691.73
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,958.55,699.32
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,965.88,703.48
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,970.12,705.86
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,969.77,704.09
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,966.22,700.43
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,956.64,694.41
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,943.96,686.52
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,926.87,675.08
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,906.83,661.75
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,881.78,645.93
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,854.1,628.35
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,822.4,608.37
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,788.46,586.67
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,750.83,562.66
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,711.35,535.82
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,668.68,504.76
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,624.6,471.88
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,577.92,436.03
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,530.41,398.6
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,480.77,358.57
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,430.86,317.23
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,379.71,274.53
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,322.85,226.59
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,271.04,181.68
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,220.52,138.49
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,170.92,98.91
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,123.72,66.24
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,77.35,43.5
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,52.65,40.22
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,46.12,34.74
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,44.52,33.44
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,41.57,30.86
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,38.49,28.0
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,32.52,22.48
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,26.25,16.13
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,12.83,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,110.16,35.67
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,221.29,171.0
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,296.38,239.43
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,379.02,309.91
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,247.04,203.83
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,63.91,48.31
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,77.12,59.41
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,90.29,70.06
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,117.59,92.1
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,144.87,113.66
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,148.74,116.11
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,152.85,118.78
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,195.09,151.91
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,237.56,184.45
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,314.78,243.21
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,380.47,291.56
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,489.45,371.99
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,584.72,439.76
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,793.29,593.34
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,969.48,709.99
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,968.55,705.85
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,964.44,701.77
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,955.24,695.9
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,942.95,688.15
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,925.86,676.05
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,905.87,662.16
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,880.82,646.27
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,853.16,628.62
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,819.72,607.01
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,784.42,584.01
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,746.93,559.11
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,707.68,531.16
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,665.96,500.83
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,622.79,468.68
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,576.19,433.86
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,528.86,397.41
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,475.37,354.65
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,425.68,313.51
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,374.11,270.56
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,323.31,227.29
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,272.35,183.29
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,222.88,141.26
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,173.75,102.49
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,121.5,66.18
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,76.03,44.53
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,54.96,42.22
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,53.06,40.86
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,51.03,39.28
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,46.71,35.49
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,42.15,31.29
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,34.5,24.19
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,26.42,16.08
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,12.94,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,107.35,24.83
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,217.21,167.71
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,292.95,237.58
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,376.45,309.23
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,254.45,210.55
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,99.91,78.64
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,120.99,96.32
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,142.23,113.5
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,202.65,162.44
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,254.8,203.3
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,289.83,229.73
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,324.88,255.7
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,412.54,322.2
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,487.8,377.33
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,721.01,552.44
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,928.9,691.54
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,945.86,698.31
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,959.92,705.32
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,967.1,708.52
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,971.16,709.86
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,970.62,708.34
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,966.88,704.87
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,956.67,698.21
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,943.34,689.67
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,926.04,679.02
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,905.78,666.43
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,880.55,650.14
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,852.68,632.06
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,822.28,612.2
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,789.3,590.46
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,751.04,564.66
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,710.87,535.99
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,668.33,504.51
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,624.29,471.2
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,576.88,435.32
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,528.63,397.72
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,478.65,357.1
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,428.37,315.14
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,376.23,270.76
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,324.61,226.09
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,266.05,176.03
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,215.12,132.74
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,164.75,93.13
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,116.79,61.06
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,70.47,40.52
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,52.24,39.54
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,45.75,34.12
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,44.11,32.8
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,40.71,29.83
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,37.14,26.55
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,31.1,20.98
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,24.75,14.34
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,12.16,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,107.3,12.55
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,219.23,167.66
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,295.3,238.39
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,379.29,310.39
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,266.56,219.48
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,95.38,74.55
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,115.45,91.32
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,135.57,107.51
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,169.3,134.43
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,203.42,160.97
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,290.2,229.46
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,380.59,298.15
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,637.93,494.99
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,876.08,655.71
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,900.9,667.26
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,923.15,679.43
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,941.68,689.19
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,957.41,697.21
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,964.28,699.62
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,967.99,700.21
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,966.55,697.65
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,961.88,693.2
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,951.69,686.71
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,938.34,678.33
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,920.96,667.89
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,900.58,655.49
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,875.2,639.36
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,847.12,621.43
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,811.52,598.36
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,774.3,574.05
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,736.98,549.43
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,697.84,521.48
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,656.15,491.14
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,612.85,458.86
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,566.14,423.06
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,518.67,385.75
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,469.65,346.38
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,420.14,305.51
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,368.77,262.8
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,311.69,214.95
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,260.2,170.64
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,209.81,128.15
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,160.29,89.79
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,113.25,59.1
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,67.17,39.6
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,51.56,38.79
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,45.12,33.43
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,43.46,32.09
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,40.04,29.09
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,36.44,25.79
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,30.37,20.19
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,23.99,13.37
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,11.83,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,110.68,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,229.24,174.23
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,306.54,247.19
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,392.06,320.68
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,459.69,377.27
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,531.1,434.3
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,379.02,310.72
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,160.31,127.78
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,224.47,180.0
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,279.9,223.18
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,332.81,263.8
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,399.97,314.13
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,515.21,400.35
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,620.08,475.38
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,789.99,598.27
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,932.98,690.42
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,940.39,691.62
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,944.07,691.91
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,951.47,695.64
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,955.81,697.47
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,955.49,695.58
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,952.06,691.84
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,942.8,685.82
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,930.47,677.95
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,913.2,665.62
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,893.02,651.51
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,813.73,597.9
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,731.88,537.43
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,760.2,562.54
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,774.04,574.93
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,735.88,549.04
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,695.97,520.49
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,653.14,489.18
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,609.17,456.28
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,562.73,421.58
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,515.59,385.24
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,466.24,345.42
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,411.71,300.75
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,360.72,258.24
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,310.56,215.54
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,260.11,172.22
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,211.32,131.31
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,162.84,94.04
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,111.24,59.93
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,66.97,42.14
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,55.54,42.39
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,53.26,40.7
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,50.83,38.76
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,46.49,34.94
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,41.93,30.73
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,34.25,23.57
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,25.07,13.92
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,108.53,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,225.14,170.92
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,304.93,247.3
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,393.11,323.55
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,245.96,204.91
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,51.13,37.91
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,61.39,46.66
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,71.87,55.25
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,87.09,67.52
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,102.28,79.52
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,116.92,91.01
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,131.52,102.31
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,151.96,118.2
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,172.38,133.83
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,191.65,148.41
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,210.88,162.79
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,227.06,174.68
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,243.14,186.4
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,389.01,297.8
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,535.8,404.62
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,782.95,588.4
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,989.36,725.18
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,978.61,716.01
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,964.58,707.09
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,945.57,694.13
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,923.49,679.18
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,897.12,661.88
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,867.96,642.73
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,832.52,619.66
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,795.06,595.06
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,755.98,568.83
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,714.97,539.25
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,670.41,506.31
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,624.4,471.53
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,576.51,435.3
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,527.73,397.22
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,476.17,355.16
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,424.36,311.75
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,371.57,267.15
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,319.34,222.13
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,259.85,171.04
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,208.07,127.13
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,156.61,87.3
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,107.62,56.12
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,60.43,38.71
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,51.2,39.18
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,49.32,37.71
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,43.09,32.32
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,39.62,29.23
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,35.99,25.81
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,29.88,20.03
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,23.47,12.43
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,92.54,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,196.09,146.57
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,273.26,220.49
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,358.42,294.06
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,233.53,193.32
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,58.87,44.29
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,71.58,55.03
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,84.25,65.37
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,107.32,84.13
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,130.34,102.48
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,143.27,112.36
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,156.17,122.11
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,192.34,150.21
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,228.62,177.72
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,247.28,191.31
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,265.87,204.74
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,364.74,279.43
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,451.65,342.59
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,722.52,545.85
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,948.42,698.56
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,947.59,694.0
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,943.66,689.99
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,934.3,683.93
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,921.93,676.02
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,904.8,663.78
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,884.83,649.78
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,860.01,633.45
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,832.67,615.48
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,799.59,593.96
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,764.56,570.98
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,727.51,544.97
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,688.77,516.9
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,646.61,486.08
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,600.95,452.02
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,553.86,416.61
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,506.26,379.71
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,456.87,339.66
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,407.53,298.62
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,356.81,256.24
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,307.08,213.88
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,256.74,170.75
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,202.41,125.73
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,154.18,89.2
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,108.86,61.04
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,65.39,50.9
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,59.76,46.24
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,57.27,44.36
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,54.63,42.24
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,49.14,37.37
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,43.34,32.0
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,32.72,22.22
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,22.74,11.16
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,13.82,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,82.03,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,174.54,128.15
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,247.35,198.55
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,332.16,271.64
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,400.82,329.35
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,473.55,387.86
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,311.71,256.34
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,117.73,92.36
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,133.95,105.36
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,150.2,117.7
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,195.68,153.78
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,254.05,198.95
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,312.99,243.84
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,372.25,287.8
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,650.82,499.46
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,899.24,667.17
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,919.65,675.7
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,929.9,680.26
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,938.15,685.06
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,943.34,688.02
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,942.09,686.21
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,937.71,682.52
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,928.34,676.5
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,915.91,668.61
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,898.71,656.41
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,878.63,642.42
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,853.64,626.48
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,826.08,608.8
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,791.05,585.2
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,754.52,560.44
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,717.29,535.62
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,678.39,508.69
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,636.34,477.81
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,590.79,443.71
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,544.13,408.53
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,496.97,371.88
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,448.03,332.14
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,399.26,291.53
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,348.98,249.52
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,299.76,207.67
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,250.09,165.31
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,196.6,121.32
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,149.32,86.13
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,104.95,59.36
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,62.82,48.82
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,60.73,47.28
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,57.87,44.98
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,54.85,42.42
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,49.36,37.53
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,42.34,31.1
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,32.37,21.84
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,21.98,9.85
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,75.56,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,161.43,116.56
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,234.35,187.47
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,316.22,258.23
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,386.78,317.51
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,459.58,376.26
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,308.6,253.42
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,124.57,97.99
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,158.49,125.91
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,192.83,153.2
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,255.48,202.56
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,307.67,242.42
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,417.7,326.91
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,516.5,399.73
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,591.52,452.65
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,653.22,495.13
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,768.17,577.45
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,876.98,650.92
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,887.17,656.04
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,894.61,660.51
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,891.4,656.81
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,885.39,651.48
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,877.82,646.53
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,867.54,639.88
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,849.77,627.1
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,829.71,612.44
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,806.44,596.86
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,781.1,579.72
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,752.13,560.0
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,721.31,538.67
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,685.24,512.96
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,648.05,486.04
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,607.78,456.58
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,567.0,426.1
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,523.62,393.63
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,480.31,360.32
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,434.97,324.07
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,390.24,287.46
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,343.99,249.57
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,299.34,212.45
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,250.77,176.36
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,220.75,156.89
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,182.84,129.8
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,149.41,108.66
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,117.65,96.04
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,104.76,85.48
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,90.45,73.43
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,71.23,56.85
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,60.19,47.09
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,48.59,36.58
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,35.66,24.61
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,19.97,7.57
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,38.49,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,105.43,73.48
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,172.11,136.93
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,254.59,207.81
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,317.7,261.45
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,384.75,316.48
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,273.56,224.36
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,129.21,102.03
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,190.78,152.65
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,244.66,195.44
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,295.64,234.98
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,347.26,274.04
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,440.72,344.9
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,522.6,404.83
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,680.96,522.36
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,823.1,622.88
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,839.68,630.22
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,853.7,637.17
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,864.15,642.31
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,871.96,645.81
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,871.29,643.8
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,867.93,640.02
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,861.05,635.35
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,851.54,629.0
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,834.87,618.12
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,815.95,605.67
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,792.82,590.02
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,767.74,572.89
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,740.17,552.99
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,710.57,531.45
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,675.98,507.89
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,640.29,482.98
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,600.01,453.24
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,559.46,422.67
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,516.47,390.27
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,473.68,357.15
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,429.18,321.3
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,385.75,285.56
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,341.13,248.94
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,297.07,212.37
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,252.76,175.67
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,210.87,142.11
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,168.67,114.74
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,145.32,105.1
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,114.9,93.73
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,102.86,83.87
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,92.92,75.58
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,86.3,69.93
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,66.62,52.64
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,50.0,37.74
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,33.71,22.83
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,16.78,4.4
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,33.42,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,93.17,63.07
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,157.15,124.61
