Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,224.74,183.87
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,287.09,237.25
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,365.18,301.37
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,248.85,204.87
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,124.46,98.48
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,173.68,139.0
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,235.87,188.39
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,273.91,217.54
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,312.06,246.26
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,417.14,327.07
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,510.89,396.42
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,670.36,514.53
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,813.53,615.63
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,838.68,629.65
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,861.58,642.97
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,871.64,648.95
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,878.99,653.36
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,880.15,652.93
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,878.52,650.79
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,870.87,645.6
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,860.49,638.72
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,844.22,627.11
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,825.46,613.89
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,802.25,599.31
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,776.87,582.93
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,742.07,558.38
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,706.59,533.04
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,671.67,507.71
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,635.67,481.17
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,597.09,452.51
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,557.54,422.48
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,514.25,389.58
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,471.08,355.88
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,426.32,319.48
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,381.63,282.29
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,335.88,244.35
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,291.75,207.28
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,246.31,169.02
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,203.02,133.83
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,159.9,102.66
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,120.01,79.51
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,87.99,70.75
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,81.94,65.88
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,74.7,59.82
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,67.06,53.21
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,56.25,43.6
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,44.91,33.28
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,30.96,20.36
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,16.42,2.75
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,38.93,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,106.44,71.08
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,186.43,148.29
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,260.17,213.37
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,325.82,270.01
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,396.02,328.57
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,320.61,265.0
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,221.0,180.0
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,300.06,244.58
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,370.09,299.85
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,418.84,336.5
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,468.12,372.73
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,495.17,390.79
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,521.13,407.85
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,691.65,536.45
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,847.03,645.16
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,855.33,646.54
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,860.32,647.08
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,870.23,653.16
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,877.44,657.48
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,879.28,657.03
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,878.31,654.87
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,870.56,649.53
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,860.07,642.49
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,844.07,630.91
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,825.51,617.68
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,801.72,601.46
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,775.77,583.4
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,748.16,564.54
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,718.21,543.64
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,681.44,517.79
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,643.49,490.52
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,602.63,459.74
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,560.94,427.64
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,516.14,393.12
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,471.25,357.56
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,424.4,319.02
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,378.06,280.01
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,330.31,239.8
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,284.01,200.35
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,237.35,160.78
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,192.94,124.7
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,149.85,93.76
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,110.76,72.32
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,81.67,65.62
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,77.18,62.03
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,70.51,56.41
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,63.48,50.29
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,53.71,41.53
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,43.46,32.1
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,29.85,19.35
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.67,0.49
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,39.49,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,118.62,77.7
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,188.18,149.65
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,262.43,215.06
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,210.48,173.21
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,137.36,110.84
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,167.72,136.26
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,198.47,161.25
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,262.7,213.73
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,341.58,276.18
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,407.06,326.72
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,488.07,387.39
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,540.65,425.15
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,593.67,462.49
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,719.47,555.52
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,841.84,639.9
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,858.19,647.84
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,871.89,655.01
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,880.98,660.43
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,887.28,664.12
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,886.49,662.3
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,882.85,658.71
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,870.65,650.36
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,859.92,643.17
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,843.39,631.18
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,824.33,617.55
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,800.22,601.4
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,773.92,583.49
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,737.21,556.91
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,699.25,529.2
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,664.25,504.6
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,628.16,478.65
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,589.33,449.46
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,549.49,418.84
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,506.52,385.77
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,463.66,351.9
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,418.77,315.06
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,374.04,277.51
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,327.93,238.92
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,283.44,201.31
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,238.46,163.27
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,195.66,128.59
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,153.04,98.36
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,113.68,76.81
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,87.04,70.27
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,80.91,65.28
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,73.6,59.1
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,65.89,52.37
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,55.0,42.62
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,43.58,32.14
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,29.13,18.55
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,15.14,0.0
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,49.06,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,138.5,87.96
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,214.2,170.02
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,295.28,241.69
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,362.89,299.85
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,440.22,363.45
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,279.68,231.83
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,92.05,71.67
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,106.69,83.69
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,121.28,95.2
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,152.81,120.41
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,184.42,145.17
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,215.01,168.77
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,245.63,191.99
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,291.72,226.75
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,325.69,251.62
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,456.69,350.62
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,574.39,435.45
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,753.32,566.91
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,907.94,671.18
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,907.77,667.89
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,904.56,664.38
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,895.56,658.49
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,883.6,650.78
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,866.03,638.63
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,845.71,624.7
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,820.31,608.18
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,792.53,590.03
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,759.3,567.98
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,724.42,543.36
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,686.44,516.23
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,647.06,487.54
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,604.82,456.31
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,561.71,423.61
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,516.41,388.9
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,470.9,353.0
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,418.42,310.42
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,370.28,270.07
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,321.49,229.02
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,274.06,188.69
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,225.75,148.26
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,179.47,111.32
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,134.62,80.05
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,93.1,59.02
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,69.97,55.3
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,67.23,53.18
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,62.52,49.22
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,57.09,44.48
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,48.25,36.53
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,38.99,27.99
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,26.83,16.32
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,14.16,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,60.74,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,164.03,100.82
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,246.84,196.07
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,335.15,273.85
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,406.49,335.11
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,482.32,397.51
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,315.17,261.14
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,91.05,70.82
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,114.8,90.42
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,138.41,109.25
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,146.93,115.53
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,155.56,121.86
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,182.1,142.61
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,208.68,163.04
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,246.24,191.79
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,283.74,219.93
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,447.14,344.9
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,585.29,445.2
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,786.04,593.9
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,947.23,701.59
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,944.2,696.27
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,937.93,690.7
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,927.87,684.11
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,914.64,675.55
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,894.99,661.52
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,872.46,645.7
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,846.11,628.59
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,817.14,609.65
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,780.09,584.27
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,741.65,557.31
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,703.51,530.96
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,663.68,502.67
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,620.12,470.14
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,572.86,434.1
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,525.18,397.33
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,477.05,359.02
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,427.26,317.66
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,377.69,275.48
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,326.82,232.06
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,277.07,189.18
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,226.76,146.33
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,172.56,102.78
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,124.76,69.88
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,80.13,48.56
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,59.18,45.98
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,57.11,44.39
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,54.03,41.82
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,50.78,38.96
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,44.14,32.92
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,37.13,26.32
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,25.34,14.81
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,14.23,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,58.97,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,159.07,92.27
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,242.23,191.76
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,329.77,269.03
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,207.84,171.61
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,43.67,31.45
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,54.39,40.59
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,65.13,49.46
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,78.72,60.55
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,92.4,71.52
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,106.55,82.72
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,120.66,93.73
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,125.17,96.87
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,129.75,100.06
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,154.5,119.37
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,179.24,138.36
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,198.38,152.78
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,217.42,167.0
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,276.47,212.26
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,345.9,264.35
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,565.63,431.03
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,767.98,574.59
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,850.3,634.51
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,913.55,675.68
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,896.03,663.61
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,875.43,650.29
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,849.42,632.94
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,820.65,613.76
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,786.0,590.85
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,749.29,566.36
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,709.59,538.06
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,668.07,507.46
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,623.73,474.05
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,578.09,438.77
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,530.11,401.53
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,481.44,362.52
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,430.3,319.79
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,379.22,276.02
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,321.05,226.56
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,269.41,181.65
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,217.76,137.39
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,168.06,97.46
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,118.88,64.12
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,72.65,43.59
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,49.91,38.11
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,48.91,37.41
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,46.22,35.22
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,43.4,32.76
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,38.19,27.96
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,32.74,22.7
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,23.59,13.19
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,13.86,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,5.24,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,10.19,0.21
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,21.34,11.8
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,32.51,21.71
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,46.21,33.59
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,60.6,45.87
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,75.41,58.28
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,90.12,70.36
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,112.27,88.36
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,134.28,105.9
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,143.37,112.68
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,152.55,119.46
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,166.62,130.16
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,180.74,140.76
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,229.67,179.18
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,278.69,216.89
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,292.1,226.08
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,316.93,243.96
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,644.38,497.58
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,928.12,693.31
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,925.34,686.88
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,919.43,681.52
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,909.83,675.16
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,897.17,666.89
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,818.18,611.25
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,731.74,546.0
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,774.91,581.46
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,802.21,602.61
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,770.66,581.47
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,736.74,558.26
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,698.01,529.87
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,657.6,499.72
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,614.11,466.86
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,566.75,430.38
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,518.58,392.9
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,470.0,353.93
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,419.79,311.96
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,369.77,269.17
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,318.57,225.29
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,268.54,182.11
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,218.14,139.33
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,163.94,96.29
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,116.11,64.53
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,71.51,45.55
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,57.83,45.02
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,56.08,43.69
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,52.5,40.65
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,48.73,37.29
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,42.44,31.5
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,35.82,25.16
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,23.47,12.55
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,14.3,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,5.24,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,10.19,0.0
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,21.81,12.15
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,33.44,22.47
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,47.98,35.06
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,62.9,47.8
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,78.77,61.11
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,94.53,74.05
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,113.98,89.79
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,133.29,105.14
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,141.32,111.3
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,149.48,117.53
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,191.46,150.96
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,233.63,183.81
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,288.84,226.2
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,332.42,258.75
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,360.04,278.62
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,387.21,297.96
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,464.5,356.28
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,551.36,419.77
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,749.01,568.41
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,920.17,685.71
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,903.16,672.6
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,889.59,663.68
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,871.37,650.79
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,850.34,636.04
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,824.55,618.94
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,796.26,600.1
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,762.04,577.06
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,727.02,551.98
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,688.2,524.64
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,647.81,495.45
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,604.13,462.15
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,559.36,427.18
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,512.16,389.35
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,464.62,350.29
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,414.79,308.51
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,364.96,265.78
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,314.17,222.28
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,259.36,175.48
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,208.98,132.89
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,160.03,94.19
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,112.82,63.36
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,68.84,45.92
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,57.33,44.7
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,53.97,41.85
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,50.71,39.15
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,47.28,36.14
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,40.01,29.46
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,32.31,22.16
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,21.66,10.6
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,12.39,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,61.49,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,161.57,69.22
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,251.44,196.56
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,343.08,277.98
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,238.07,195.48
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,100.76,79.48
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,124.45,99.74
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,148.38,119.55
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,195.03,157.49
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,232.69,187.27
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,328.13,263.18
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,413.57,328.45
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,647.5,507.1
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,862.5,652.14
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,887.09,665.05
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,909.01,678.49
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,922.57,685.17
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,932.94,689.94
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,939.64,693.09
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,943.12,694.26
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,940.51,691.56
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,934.62,686.87
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,923.62,680.25
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,909.42,671.6
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,890.32,658.42
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,868.19,643.28
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,841.16,625.68
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,811.44,606.21
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,779.74,585.6
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,745.11,562.75
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,704.73,533.75
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,662.43,502.38
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,617.23,468.09
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,570.63,431.83
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,521.21,393.08
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,471.03,352.5
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,419.14,308.75
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,367.12,263.87
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,314.08,218.01
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,261.76,172.55
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,209.18,128.2
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,151.18,82.88
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,100.74,50.94
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,53.15,40.74
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,46.65,35.3
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,45.41,34.37
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,42.81,32.14
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,36.64,26.64
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,32.39,22.67
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,27.98,18.27
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,19.07,7.89
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,11.44,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,57.61,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,151.91,53.54
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,242.91,189.67
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,334.76,272.66
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,405.88,334.87
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,481.72,398.43
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,417.89,345.54
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,330.42,271.75
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,315.93,258.34
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,309.41,250.54
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,297.73,239.37
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,296.85,236.62
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,296.05,234.35
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,294.76,231.72
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,612.54,484.77
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,895.08,685.31
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,912.61,691.78
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,927.28,698.63
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,933.65,700.36
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,936.74,700.09
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,934.61,696.88
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,929.13,691.61
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,844.74,634.35
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,747.4,561.22
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,814.52,614.73
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,862.99,647.95
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,761.94,576.12
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,661.56,499.34
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,704.15,534.38
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,729.85,555.24
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,638.08,485.65
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,559.31,425.36
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,566.57,432.72
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,560.22,427.42
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,454.46,345.31
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,389.53,295.67
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,382.19,285.73
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,360.78,259.77
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,293.88,207.61
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,254.88,179.55
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,212.75,145.85
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,174.36,117.4
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,117.97,72.28
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,50.87,38.6
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,48.0,36.26
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,46.42,34.94
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,39.98,29.44
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,37.64,27.37
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,33.01,23.05
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,28.2,18.26
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,20.04,7.45
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
