Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,14.51,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,33.89,4.44
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,88.53,65.66
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,134.92,107.55
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,174.98,142.64
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,215.49,177.22
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,251.82,207.2
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,288.25,236.32
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,506.8,413.82
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,724.18,574.39
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,759.27,595.02
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,799.57,620.23
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,832.93,639.99
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,864.18,658.02
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,888.48,671.44
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,909.96,682.95
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,923.92,688.5
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,934.69,692.03
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,940.15,694.87
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,942.28,695.7
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,939.41,692.41
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,933.17,687.04
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,921.08,679.26
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,905.7,669.39
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,885.66,656.43
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,862.5,641.39
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,834.83,622.98
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,804.37,602.63
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,769.62,579.42
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,732.65,554.48
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,691.76,524.41
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,648.98,492.09
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,603.87,457.47
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,557.21,420.76
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,507.91,381.62
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,457.85,340.7
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,406.21,296.84
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,354.31,251.79
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,300.86,205.46
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,248.13,159.76
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,195.46,115.5
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,144.23,76.55
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,94.23,47.2
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,42.22,30.86
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,41.14,30.1
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,40.04,29.26
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,37.61,27.24
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,35.11,25.02
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,31.13,21.27
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,24.79,15.18
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,18.52,5.03
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,66.66,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,170.0,25.39
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,266.5,205.72
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,362.5,294.66
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,427.5,352.68
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,501.84,415.36
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,561.91,463.56
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,623.36,509.59
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,674.35,545.11
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,725.02,579.19
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,759.38,601.02
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,798.87,626.16
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,831.29,646.0
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,861.48,664.06
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,885.64,679.04
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,906.99,692.11
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,920.29,698.36
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,930.32,702.51
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,936.07,703.87
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,938.51,703.16
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,935.34,699.15
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,928.8,693.06
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,917.07,684.67
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,902.07,674.21
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,882.09,660.77
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,859.04,645.28
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,831.43,626.43
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,801.06,605.66
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,764.86,579.63
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,726.68,551.9
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,686.7,522.27
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,644.85,490.61
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,599.71,455.81
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,553.15,419.02
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,503.9,379.86
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,453.98,338.96
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,402.58,295.2
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,351.0,250.32
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,297.98,204.3
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,245.77,159.04
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,193.38,115.16
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,135.42,71.12
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,86.04,42.87
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,46.09,34.35
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,44.41,33.0
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,42.65,31.52
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,39.91,29.23
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,33.92,23.96
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,29.53,19.85
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,24.98,15.21
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,12.22,0.09
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,61.74,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,158.15,1.08
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,256.44,196.18
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,353.32,285.8
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,422.05,346.07
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,491.2,403.97
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,340.15,280.89
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,120.89,95.59
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,180.43,145.17
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,232.6,187.03
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,224.05,178.51
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,204.16,161.2
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,250.32,197.02
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,285.42,223.32
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,416.07,324.79
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,534.87,413.29
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,753.08,575.71
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,932.71,694.69
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,938.79,696.74
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,941.53,698.67
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,937.93,695.21
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,930.94,689.66
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,919.04,682.75
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,903.86,673.66
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,883.21,659.57
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,859.55,643.42
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,831.87,624.73
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,801.44,604.14
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,766.11,580.37
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,728.58,554.33
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,688.33,524.17
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,646.21,492.06
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,600.52,456.66
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,553.45,419.35
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,503.98,379.53
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,453.83,338.02
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,378.11,279.08
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,330.26,243.17
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,291.58,205.36
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,244.87,158.35
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,186.34,110.17
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,136.71,73.62
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,87.88,46.66
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,52.51,40.07
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,46.69,35.22
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,45.87,34.62
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,42.99,32.11
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,39.99,29.34
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,34.59,24.25
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,28.98,18.44
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,14.16,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,38.2,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,103.35,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,198.84,150.75
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,289.72,234.36
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,361.13,296.66
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,437.58,360.53
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,499.47,409.98
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,563.45,458.79
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,615.46,494.55
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,667.74,528.85
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,707.9,554.48
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,750.81,581.46
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,725.96,559.21
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,682.23,522.46
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,778.31,590.02
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,865.4,646.01
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,882.06,654.13
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,903.33,666.09
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,847.55,628.37
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,769.63,571.88
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,844.95,626.12
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,901.96,661.75
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,890.39,653.56
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,875.65,644.05
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,856.12,630.63
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,833.63,615.27
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,807.01,597.94
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,777.69,578.73
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,740.87,554.57
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,702.58,527.82
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,663.75,499.72
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,623.23,469.65
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,579.85,436.74
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,535.03,401.79
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,487.26,364.32
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,438.9,325.14
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,388.99,283.0
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,333.26,235.57
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,281.77,191.32
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,231.38,148.21
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,180.74,106.66
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,131.89,71.16
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,84.6,46.16
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,49.01,36.73
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,47.56,35.67
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,46.03,34.45
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,43.16,32.04
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,40.2,29.35
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,34.36,23.88
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,28.28,17.53
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,13.87,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,28.5,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,163.56,122.79
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,282.55,229.57
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,353.32,291.92
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,428.86,355.91
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,492.26,407.42
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,557.8,458.38
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,609.16,495.04
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,660.47,529.6
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,704.14,558.29
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,746.81,585.48
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,781.16,606.05
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,809.51,622.02
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,834.99,637.85
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,857.95,651.92
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,885.06,667.56
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,903.09,676.94
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,908.87,680.55
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,911.45,682.24
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,907.66,678.92
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,900.65,673.55
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,888.96,666.37
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,874.14,657.1
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,854.57,644.58
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,832.07,629.99
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,805.1,611.95
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,775.49,591.98
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,739.45,567.31
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,701.8,539.57
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,663.18,510.25
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,622.8,479.02
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,579.77,445.27
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,535.19,409.43
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,487.7,371.02
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,435.0,327.53
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,384.1,283.62
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,333.09,238.73
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,281.51,193.62
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,230.98,149.78
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,180.39,108.05
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,132.01,73.14
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,79.4,44.45
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,52.89,40.78
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,51.99,40.18
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,51.09,39.5
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,47.63,36.44
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,44.05,33.07
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,37.46,26.81
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,28.98,18.04
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,14.62,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,23.21,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,61.72,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,161.88,120.55
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,247.2,200.87
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,322.84,267.54
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,405.39,337.65
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,472.86,392.58
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,540.32,445.19
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,599.62,488.93
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,659.77,530.74
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,705.02,560.58
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,749.32,588.94
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,787.76,612.36
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,820.7,631.4
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,846.21,646.68
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,869.16,660.16
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,892.9,673.4
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,907.28,680.3
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,913.75,682.64
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,917.0,683.03
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,913.72,679.25
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,907.19,673.5
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,896.2,666.7
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,882.01,657.83
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,794.87,596.86
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,701.96,526.65
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,750.16,566.33
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,781.65,590.85
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,748.23,567.0
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,712.34,540.39
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,672.42,510.8
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,630.66,479.19
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,585.2,444.21
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,538.54,407.32
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,489.56,368.15
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,440.0,327.3
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,388.59,283.42
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,331.55,234.41
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,278.77,188.71
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,227.14,144.44
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,175.64,102.63
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,126.37,68.05
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,78.51,44.98
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,50.26,38.17
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,48.83,37.1
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,47.35,35.9
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,44.12,33.12
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,40.77,30.04
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,34.01,23.66
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,26.93,15.89
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,13.31,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,7.63,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,101.78,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,201.96,148.12
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,297.1,238.29
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,371.48,302.0
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,451.39,366.9
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,513.86,415.26
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,578.42,462.46
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,631.64,497.48
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,681.69,528.72
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,724.46,554.65
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,765.95,578.95
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,800.63,598.87
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,833.22,617.15
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,857.08,630.43
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,871.45,637.66
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,889.68,647.23
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,905.04,654.88
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,910.6,659.7
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,912.92,662.57
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,909.91,660.74
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,903.58,656.79
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,891.99,650.68
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,877.2,642.43
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,856.55,629.0
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,832.97,613.55
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,805.54,596.18
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,775.43,576.88
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,738.49,552.61
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,700.02,525.11
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,660.02,495.91
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,618.37,464.81
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,573.73,430.91
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,527.99,395.19
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,476.24,354.55
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,427.42,314.77
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,376.29,271.67
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,325.46,228.0
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,273.94,183.96
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,223.68,141.55
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,172.94,101.06
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,124.15,67.59
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,71.9,41.78
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,53.37,40.53
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,50.95,38.62
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,48.38,36.49
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,44.35,33.02
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,40.14,29.19
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,32.89,22.46
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,25.26,13.98
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,83.08,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,203.06,145.36
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,298.33,236.05
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,370.94,297.77
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,448.86,360.38
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,510.87,408.22
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,574.99,455.24
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,626.54,489.13
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,674.81,519.39
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,718.13,545.89
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,760.22,570.9
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,793.24,590.1
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,824.1,607.7
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,849.2,620.94
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,864.84,628.07
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,879.29,633.35
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,890.71,636.74
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,897.04,640.43
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,900.17,642.3
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,897.34,640.12
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,891.27,636.02
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,880.26,630.78
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,866.08,623.42
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,846.18,611.57
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,823.34,597.56
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,796.52,580.99
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,767.03,562.5
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,732.43,540.42
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,695.85,515.09
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,655.94,486.33
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,614.31,455.64
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,569.86,422.31
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,524.09,386.98
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,475.8,349.19
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,427.02,309.84
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,370.87,263.43
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,319.55,219.72
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,267.68,175.88
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,217.04,133.73
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,165.92,93.73
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,116.75,61.13
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,69.87,41.59
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,49.98,37.13
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,47.39,35.08
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,44.63,32.8
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,41.26,29.92
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,37.76,26.73
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,30.39,19.96
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,22.62,11.12
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,75.87,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,194.2,135.03
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,287.57,225.91
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,361.62,289.08
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,441.27,353.65
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,503.36,402.53
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,567.55,450.89
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,620.43,488.01
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,669.95,521.44
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,713.19,548.7
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,755.18,574.33
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,789.42,592.87
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,821.59,609.6
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,846.1,621.49
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,867.93,631.45
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,876.16,631.99
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,888.23,635.18
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,893.9,634.79
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,896.4,632.52
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,893.91,628.11
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,888.19,621.89
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,877.08,615.46
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,862.81,607.18
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,842.73,594.84
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,819.71,580.6
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,792.89,565.54
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,763.42,548.43
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,724.07,523.62
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,683.87,496.48
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,644.08,468.92
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,602.76,439.45
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,558.24,406.83
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,512.87,372.6
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,464.92,336.03
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,416.82,298.15
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,366.83,257.42
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,317.59,216.52
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,262.37,171.38
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,213.52,131.76
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,164.64,95.0
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,118.59,65.81
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,74.27,48.23
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,63.82,48.68
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,61.06,46.54
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,58.16,44.16
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,52.36,39.22
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,44.64,32.39
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,34.34,23.06
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,23.61,10.88
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,14.3,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,137.44,93.48
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,237.43,188.55
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,309.44,251.32
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,391.24,319.47
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,253.25,208.02
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,88.03,68.11
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,132.47,105.11
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,177.48,141.38
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,342.17,275.06
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,504.52,399.11
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,446.36,350.36
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,395.88,308.27
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,514.63,398.28
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,622.53,476.04
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,754.49,571.17
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,866.89,645.5
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,873.83,648.4
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,877.68,650.53
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,876.01,647.91
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,871.2,643.37
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,859.74,635.82
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,845.25,626.38
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,825.96,612.6
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,803.82,596.99
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,776.75,579.23
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,747.2,559.56
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,711.79,534.38
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,674.7,507.57
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,635.14,478.27
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,594.14,447.3
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,550.47,413.85
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,505.65,378.59
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,458.11,340.87
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,410.44,301.92
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,360.46,259.76
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,310.75,217.07
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,255.6,170.67
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,206.71,130.03
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,157.59,91.9
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,110.6,61.59
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,66.11,51.44
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,59.45,45.99
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,56.08,43.24
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,52.5,40.2
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,47.34,35.69
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,41.94,30.72
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,31.29,20.84
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,21.26,8.3
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,48.56,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,162.68,108.77
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,256.75,204.32
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,332.79,270.9
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,414.74,339.37
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,264.82,218.37
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,65.55,49.61
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,87.14,67.68
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,108.68,85.06
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,123.77,96.87
