Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,138.79,108.44
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,161.96,126.19
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,185.1,143.51
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,213.43,164.95
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,241.68,185.94
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,299.4,229.13
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,346.07,263.04
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,486.26,367.12
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,623.31,463.34
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,765.11,564.44
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,879.65,638.38
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,867.89,630.25
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,853.01,621.54
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,770.86,566.06
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,683.4,502.23
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,726.78,537.5
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,753.92,559.07
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,716.33,533.0
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,677.45,505.26
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,638.02,477.43
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,595.23,446.4
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,550.5,412.32
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,504.65,376.38
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,455.97,337.82
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,407.1,297.9
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,356.5,255.1
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,306.32,211.96
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,255.74,169.04
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,206.7,128.44
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,151.66,86.44
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,104.26,57.04
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,59.39,45.8
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,56.7,43.82
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,53.99,41.61
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,51.14,39.17
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,46.35,34.94
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,41.35,30.28
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,30.58,20.19
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,20.52,6.23
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,32.98,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,140.63,90.64
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,229.5,183.22
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,301.38,247.25
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,382.82,316.51
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,242.49,201.57
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,77.29,59.77
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,96.84,76.08
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,116.25,91.77
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,149.91,119.05
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,183.68,145.83
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,211.38,167.01
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,239.09,187.75
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,287.44,224.62
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,324.04,251.73
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,441.45,341.24
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,546.21,417.95
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,716.65,546.1
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,863.94,648.61
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,861.38,644.33
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,855.72,639.52
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,844.76,632.09
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,830.79,622.73
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,810.96,608.27
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,788.37,592.04
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,761.53,574.05
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,732.26,553.67
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,696.6,527.76
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,659.49,500.38
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,620.29,470.88
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,579.76,439.76
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,535.97,405.69
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,491.39,370.13
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,444.52,332.47
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,397.63,293.74
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,344.21,248.75
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,295.81,207.0
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,246.79,165.38
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,199.55,126.38
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,152.44,90.76
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,108.18,63.84
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,68.14,53.44
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,66.46,52.27
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,62.52,49.02
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,57.5,44.69
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,50.24,38.29
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.65,31.33
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,31.04,20.4
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.93,3.13
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,20.67,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,105.92,64.11
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,192.87,153.17
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,261.14,214.17
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,335.23,277.98
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,283.09,234.81
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,220.74,181.28
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,176.97,143.8
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,133.83,106.23
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,183.68,147.48
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,246.1,197.88
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,325.91,261.63
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,419.4,333.82
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,460.09,363.29
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,500.44,392.2
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,560.75,435.98
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,608.05,469.46
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,644.6,495.72
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,679.62,520.66
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,770.21,588.47
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,840.37,637.2
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,829.99,629.31
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,816.64,620.15
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,739.16,562.02
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,660.86,501.05
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,697.25,531.66
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,720.22,551.14
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,688.3,527.66
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,653.91,502.23
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,614.78,473.29
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,574.18,442.45
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,530.6,407.82
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,485.87,371.34
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,438.74,332.58
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,391.43,292.56
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,341.77,249.25
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,292.35,205.58
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,243.09,162.86
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,190.07,118.56
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,141.27,81.4
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,94.55,53.36
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,56.78,44.42
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,55.72,43.71
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,52.55,40.96
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,49.2,37.93
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,43.86,33.05
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,38.26,27.72
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,28.94,18.6
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,18.22,0.0
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,21.18,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,131.32,76.27
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,226.52,180.8
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,303.64,250.36
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,390.62,325.38
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,325.29,271.73
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,249.77,207.07
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,278.41,230.12
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,306.27,251.64
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,273.81,223.42
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,250.57,202.49
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,286.94,230.99
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,323.22,258.77
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,467.93,374.16
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,615.33,486.17
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,762.29,597.12
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,882.36,679.51
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,888.88,682.0
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,892.18,683.29
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,889.55,679.67
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,883.64,673.96
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,872.28,665.91
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,857.68,655.74
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,837.62,642.1
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,814.51,626.35
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,728.52,562.59
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,643.8,496.6
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,608.13,469.99
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,572.8,443.07
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,551.94,428.12
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,527.67,409.91
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,490.69,380.58
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,452.85,349.95
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,411.95,316.84
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,370.97,282.87
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,340.78,252.3
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,298.51,209.15
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,245.09,162.22
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,193.09,118.28
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,142.2,80.0
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,94.23,53.01
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,52.51,40.86
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,51.57,40.23
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,50.16,39.09
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,48.77,37.85
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,43.81,33.25
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,38.67,28.24
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,28.09,17.8
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,18.3,0.0
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,20.93,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,121.28,64.77
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,209.47,165.3
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,281.3,229.61
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,359.62,296.51
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,423.23,349.74
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,494.08,406.52
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,551.42,450.01
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,609.47,492.43
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,655.08,523.72
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,699.88,553.18
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,736.78,576.63
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,772.06,598.59
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,797.97,614.17
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,821.47,628.08
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,832.93,633.71
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,845.61,640.38
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,852.85,644.15
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,857.03,646.03
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,857.58,644.37
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,854.91,640.73
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,843.44,632.04
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,828.92,621.51
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,749.55,563.63
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,669.27,502.69
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,636.03,478.28
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,602.19,452.99
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,579.76,436.17
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,556.07,418.18
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,575.5,434.32
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,577.87,436.08
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,501.4,377.34
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,440.35,330.62
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,421.16,313.29
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,388.45,282.68
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,337.49,239.2
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,286.96,195.6
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,236.05,152.59
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,186.74,112.56
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,132.08,72.62
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,85.06,47.28
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,54.47,41.72
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,53.27,40.88
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,50.75,38.8
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,48.14,36.51
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,42.72,31.65
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,37.06,26.31
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,26.65,15.98
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,15.06,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,18.58,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,115.23,55.29
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,201.96,158.07
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,274.03,221.66
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,352.62,287.29
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,415.96,338.74
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,482.56,390.54
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,541.77,434.38
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,597.64,474.24
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,643.09,506.17
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,687.76,536.22
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,724.08,558.73
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,758.7,579.72
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,785.15,595.49
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,809.24,609.66
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,838.63,627.35
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,863.52,641.87
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,869.52,643.27
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,872.31,642.91
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,869.51,640.44
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,863.43,635.94
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,851.2,628.09
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,835.8,618.26
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,815.9,604.84
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,792.99,589.4
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,765.08,571.2
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,734.52,551.12
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,698.19,525.13
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,660.11,497.32
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,619.59,467.23
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,577.43,435.13
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,532.5,400.1
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,486.33,363.09
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,437.9,323.19
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,384.16,278.33
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,332.55,234.2
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,281.22,189.76
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,229.4,145.88
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,179.04,105.14
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,128.82,69.31
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,80.87,44.81
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,53.73,40.92
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,47.46,35.69
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,44.66,33.35
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,41.72,30.76
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,37.3,26.78
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,32.72,22.4
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,23.59,13.03
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,13.88,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,134.9,57.15
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,271.26,212.72
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,346.91,281.16
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,428.98,350.23
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,492.03,401.46
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,553.73,449.13
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,468.51,379.24
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,342.92,276.81
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,546.87,438.02
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,743.81,577.22
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,776.64,593.28
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,807.31,609.26
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,824.42,617.67
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,845.3,628.76
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,861.17,637.18
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,874.02,643.72
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,814.1,603.62
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,734.06,546.45
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,810.07,601.59
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,868.49,638.84
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,776.79,576.62
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,674.83,502.01
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,661.62,493.55
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,646.58,482.87
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,699.69,524.96
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,735.17,552.94
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,697.18,525.29
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,657.71,496.36
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,617.35,466.05
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,575.32,433.71
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,529.7,397.86
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,483.02,360.21
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,433.87,320.29
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,379.45,275.23
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,327.89,230.84
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,276.87,186.49
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,225.22,142.72
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,175.09,102.39
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,125.74,67.97
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,79.06,45.63
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,50.65,38.28
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,49.23,37.22
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,46.49,34.92
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,43.65,32.4
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,38.43,27.7
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,33.0,22.53
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,23.36,12.32
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,15.25,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,16.75,0.85
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,37.22,24.58
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,66.65,50.34
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,103.01,81.34
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,131.7,105.43
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,160.46,128.88
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,187.16,149.89
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,213.71,170.17
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,237.88,188.04
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,261.9,205.4
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,364.19,282.98
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,456.35,348.97
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,541.73,408.98
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,615.63,459.46
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,668.31,493.69
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,708.29,519.41
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,719.98,526.12
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,729.39,531.71
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,737.63,536.79
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,743.41,540.23
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,706.68,515.37
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,669.22,489.96
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,678.87,497.93
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,684.66,502.57
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,660.54,485.81
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,635.15,468.21
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,602.4,444.64
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,569.27,420.48
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,575.98,426.78
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,570.3,422.31
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,525.16,387.31
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,478.89,350.69
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,429.69,311.35
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,380.07,270.5
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,323.51,223.2
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,272.37,179.5
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,220.42,136.01
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,169.93,96.18
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,119.83,62.5
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,72.27,41.33
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,48.38,35.78
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,47.21,35.02
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,44.37,32.64
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,41.4,30.03
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,36.51,25.65
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,31.44,20.82
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,21.72,10.22
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,13.34,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,11.59,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,23.21,13.07
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,39.75,27.65
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,56.51,42.14
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,74.12,57.07
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,91.48,71.43
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,109.25,85.62
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,126.89,99.32
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,146.53,114.63
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,166.25,129.72
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,203.19,158.03
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,251.62,194.3
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,310.62,238.47
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,369.49,281.32
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,633.63,476.94
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,860.52,623.86
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,806.49,584.59
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,732.68,532.59
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,802.59,582.32
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,855.24,615.11
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,766.99,557.07
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,668.65,487.36
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,733.85,537.08
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,780.29,569.09
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,751.6,550.66
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,720.27,530.82
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,683.12,503.98
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,644.36,475.47
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,603.29,446.34
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,560.62,415.09
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,515.3,380.29
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,468.97,343.62
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,420.02,303.67
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,370.73,262.48
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,314.53,215.54
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,263.99,172.53
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,212.77,130.19
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,163.07,91.6
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,114.11,59.52
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,67.97,40.56
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,48.57,35.95
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,47.42,35.2
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,44.59,32.82
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,41.64,30.21
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,36.32,25.43
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,30.77,20.15
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,21.01,8.78
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,12.39,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,121.77,14.29
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,249.41,189.49
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,325.23,258.54
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,408.07,327.41
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,470.66,377.67
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,532.27,424.78
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,585.27,461.52
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,638.44,496.13
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,681.05,522.35
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,722.45,546.95
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,755.07,564.91
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,779.27,576.95
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,802.79,588.85
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,823.67,598.86
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,840.11,604.74
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,853.65,608.76
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,800.38,570.98
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,727.11,517.87
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,796.38,562.8
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,848.32,590.43
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,835.28,581.85
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,819.01,572.18
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,797.93,559.47
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,773.82,544.8
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,745.36,528.9
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,714.2,510.68
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,677.85,486.93
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,639.51,460.98
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,598.37,431.93
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,555.49,400.7
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,510.09,366.63
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,463.51,330.54
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,414.16,291.81
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,364.38,251.53
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,313.12,208.9
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,262.16,166.25
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,210.35,124.3
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,153.25,81.09
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,103.32,49.73
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,55.93,32.45
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,45.43,32.53
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,44.07,31.6
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,41.36,29.42
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,35.25,24.24
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,30.92,20.38
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,26.43,16.08
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,17.92,5.34
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,10.48,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,117.47,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,242.21,181.51
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,317.12,250.71
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,398.97,319.18
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,461.46,369.53
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,526.6,419.34
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,574.94,453.12
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,627.2,487.35
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,669.31,514.41
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,710.23,539.97
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,743.45,559.18
