Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,774.6,576.69
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,791.49,584.99
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,812.08,595.88
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,822.88,599.76
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,830.49,601.73
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,836.02,603.05
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,838.39,602.47
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,835.14,599.7
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,828.69,594.99
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,816.32,587.71
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,800.84,578.46
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,781.2,565.75
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,758.56,550.99
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,730.79,533.09
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,700.42,512.47
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,664.4,487.41
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,626.75,460.54
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,586.73,430.98
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,545.12,399.49
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,501.09,365.52
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,455.72,329.51
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,407.38,290.83
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,353.71,247.14
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,302.99,204.28
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,252.46,161.42
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,201.87,120.2
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,152.87,83.27
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,103.52,52.65
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,56.4,41.95
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,50.07,36.92
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,44.08,32.05
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,40.68,29.18
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,37.11,26.02
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,32.43,21.81
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,27.61,17.07
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,18.15,3.9
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,9.53,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,111.62,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,229.44,173.92
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,309.92,250.48
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,397.73,326.34
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,462.47,380.95
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,529.91,435.32
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,584.46,477.62
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,636.31,515.23
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,678.93,544.38
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,720.3,571.86
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,754.34,593.35
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,786.4,613.07
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,803.59,622.29
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,824.36,634.13
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,794.6,610.54
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,748.06,574.43
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,806.86,616.45
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,853.89,647.72
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,849.26,642.47
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,841.34,635.55
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,828.14,626.37
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,811.76,615.1
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,790.35,599.26
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,766.0,581.46
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,736.79,561.39
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,704.97,538.45
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,669.37,510.69
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,631.73,481.01
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,562.13,427.79
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,503.91,382.8
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,462.39,350.23
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,420.99,316.99
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,381.78,284.81
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,339.4,249.03
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,297.47,209.73
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,249.22,163.73
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,197.81,120.59
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,148.02,82.25
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,99.28,52.14
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,53.36,40.64
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,46.38,34.8
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,45.1,33.79
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,42.12,31.22
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,39.04,28.39
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,33.56,23.29
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,27.87,17.54
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,13.62,0.0
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,9.27,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,18.56,8.87
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,32.05,21.1
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,46.54,33.74
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,62.6,47.56
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,78.45,60.97
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,94.73,74.48
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,110.88,87.65
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,296.59,245.1
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,484.56,397.38
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,467.97,379.96
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,434.67,350.38
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,548.33,441.47
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,665.56,532.08
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,766.89,608.17
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,852.27,667.77
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,858.05,670.33
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,860.51,671.14
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,857.6,666.95
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,851.3,660.53
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,838.93,651.24
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,823.26,639.73
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,741.42,578.79
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,655.85,511.12
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,635.12,495.86
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,612.42,478.6
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,635.76,497.31
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,645.5,504.26
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,603.67,470.45
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,560.03,434.63
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,513.45,395.73
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,465.45,354.64
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,414.86,311.05
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,363.81,266.01
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,310.75,218.25
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,257.76,170.77
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,198.06,120.17
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,145.92,79.79
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,94.14,48.23
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,48.34,36.79
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,47.04,35.83
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,45.74,34.78
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,42.62,32.04
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,36.0,26.05
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,31.23,21.5
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,26.31,16.25
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,12.89,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,107.51,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,225.29,168.58
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,306.04,249.17
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,394.66,327.3
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,460.0,383.49
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,528.2,439.58
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,580.88,481.24
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,638.39,523.83
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,681.84,553.79
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,724.07,581.91
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,758.36,603.58
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,784.46,618.84
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,807.35,631.84
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,827.51,642.75
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,775.36,602.39
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,700.89,543.72
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,788.62,608.7
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,859.5,656.37
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,854.7,650.06
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,846.52,642.25
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,832.88,632.79
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,815.96,621.19
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,793.96,604.95
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,768.93,586.7
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,739.47,566.19
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,707.3,542.52
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,669.93,513.37
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,630.57,482.3
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,588.99,449.89
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,545.68,415.33
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,498.97,377.28
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,451.37,337.49
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,401.21,295.38
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,350.68,251.84
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,298.85,206.33
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,241.87,157.07
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,190.06,113.9
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,139.93,76.22
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,91.05,48.28
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,53.21,40.71
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,46.89,35.41
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,45.62,34.4
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,43.06,32.14
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,40.46,29.68
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,34.12,23.79
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,27.51,16.88
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,13.52,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,114.14,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,242.88,178.5
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,318.32,256.35
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,401.26,328.08
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,459.56,377.47
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,524.89,429.61
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,576.36,467.53
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,627.89,502.92
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,669.03,530.21
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,708.9,555.8
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,734.36,569.86
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,763.88,586.59
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,786.2,598.64
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,805.81,608.76
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,819.06,615.08
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,829.24,619.46
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,833.2,621.56
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,833.9,621.66
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,828.44,616.61
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,819.72,609.55
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,806.44,601.21
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,789.98,590.76
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,767.55,575.1
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,742.27,557.51
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,713.63,538.9
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,682.38,516.76
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,646.19,490.29
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,608.04,461.68
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,567.58,431.27
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,525.46,398.6
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,480.07,361.77
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,433.67,323.08
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,384.92,281.42
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,335.8,238.6
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,275.8,192.34
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,242.12,169.33
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,191.47,121.85
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,129.3,67.92
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,81.25,41.77
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,47.8,35.88
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,46.07,34.55
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,44.32,33.11
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,37.16,26.85
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,33.81,23.75
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,28.51,18.81
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,23.0,12.81
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,11.38,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,99.12,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,251.07,179.59
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,322.1,256.3
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,406.57,328.71
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,470.15,381.97
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,536.11,434.58
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,587.64,472.46
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,639.26,508.12
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,675.03,532.29
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,715.45,559.36
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,747.34,578.7
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,777.12,596.26
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,800.24,609.4
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,820.54,620.56
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,834.54,627.42
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,845.43,632.28
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,849.4,632.17
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,849.98,629.98
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,844.95,624.64
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,836.5,617.24
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,822.66,606.01
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,805.51,592.77
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,783.47,576.44
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,758.32,558.18
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,728.79,538.53
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,696.48,515.75
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,658.76,488.37
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,619.3,459.18
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,577.29,427.56
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,533.53,393.75
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,487.05,356.96
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,439.49,318.27
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,389.32,276.52
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,338.78,233.6
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,286.64,189.17
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,234.97,145.49
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,182.78,103.86
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,125.52,62.92
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,75.76,37.42
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,44.98,32.57
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,43.52,31.56
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,42.05,30.45
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,39.22,28.05
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,33.23,22.79
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,27.88,17.86
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,22.33,11.59
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,13.34,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,99.06,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,251.18,174.64
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,325.19,256.73
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,413.49,332.14
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,478.06,386.19
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,544.95,439.47
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,596.45,477.41
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,647.94,512.88
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,689.53,540.6
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,723.73,562.31
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,755.38,581.0
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,784.76,597.74
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,807.39,610.05
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,827.17,620.34
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,840.37,625.33
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,850.42,628.3
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,853.79,627.76
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,853.76,625.16
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,847.2,618.86
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,837.23,610.54
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,822.85,598.66
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,805.18,584.81
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,782.35,567.02
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,756.53,547.47
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,726.24,526.91
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,693.24,502.9
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,656.04,474.67
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,616.74,444.65
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,574.71,412.85
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,530.94,379.14
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,483.6,341.78
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,435.47,303.12
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,385.26,263.37
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,334.73,222.45
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,282.5,179.65
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,231.19,138.09
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,173.34,94.21
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,123.2,60.66
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,90.38,54.56
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,104.25,80.34
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,92.71,71.38
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,80.69,61.81
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,67.47,50.92
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,53.73,39.26
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,39.47,26.91
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,24.71,12.51
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,14.3,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,67.77,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,181.65,121.06
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,261.22,202.68
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,347.94,273.97
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,414.51,327.28
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,484.15,380.44
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,539.63,419.94
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,595.77,458.11
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,639.76,485.81
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,682.86,511.83
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,713.98,528.71
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,746.78,546.43
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,771.61,560.12
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,793.83,572.23
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,808.21,580.2
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,819.57,586.33
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,825.21,588.45
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,827.64,588.7
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,822.93,585.32
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,814.99,580.01
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,798.18,570.23
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,782.56,561.25
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,761.86,547.76
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,738.28,532.12
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,709.44,512.94
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,678.11,491.62
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,647.84,470.1
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,613.7,445.13
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,571.54,414.79
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,527.69,382.24
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,481.0,345.97
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,433.2,307.73
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,383.09,267.13
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,332.67,225.32
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,280.31,181.31
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,228.35,138.2
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,170.18,93.14
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,119.7,59.29
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,84.96,52.03
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,99.14,77.08
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,88.46,68.63
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,77.35,59.61
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,64.36,48.74
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,48.38,35.07
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,35.45,23.72
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,21.93,9.8
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,13.34,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,79.77,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,206.66,132.99
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,286.57,221.28
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,372.19,292.62
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,437.5,345.05
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,505.86,397.19
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,558.13,434.23
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,607.44,467.03
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,650.77,494.64
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,692.94,520.64
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,726.1,539.58
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,757.12,556.87
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,780.02,569.73
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,800.21,580.9
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,813.41,587.35
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,829.59,595.83
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,833.46,596.78
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,834.02,595.92
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,828.03,591.84
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,818.72,585.75
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,805.19,576.33
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,788.42,564.94
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,765.93,550.51
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,740.47,534.11
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,711.01,515.27
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,678.89,493.42
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,642.94,468.4
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,604.51,440.86
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,562.61,409.69
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,518.98,376.35
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,471.63,339.35
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,423.33,300.54
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,373.34,259.97
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,322.99,218.09
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,271.17,174.46
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,219.98,132.01
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,168.24,92.12
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,111.55,54.02
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,62.48,33.11
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,44.81,32.31
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,42.91,30.91
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,40.99,29.39
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,37.65,26.46
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,31.33,20.84
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,25.43,15.42
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,19.26,6.98
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,72.64,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,189.77,119.06
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,273.18,216.13
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,361.51,293.39
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,426.92,348.83
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,495.48,404.09
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,419.15,341.78
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,309.42,251.5
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,501.14,405.57
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,686.25,541.74
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,603.01,475.12
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,497.93,391.42
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,654.84,511.22
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,788.91,603.62
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,802.6,609.71
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,813.25,615.04
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,817.92,616.4
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,819.34,615.73
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,814.93,611.7
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,807.24,605.58
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,793.45,596.57
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,776.5,585.46
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,754.72,571.02
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,729.99,554.49
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,700.87,533.34
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,669.14,509.66
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,633.15,482.59
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,595.06,453.3
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,553.1,420.23
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,509.57,385.11
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,463.37,347.11
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,416.11,307.21
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,366.74,265.16
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,317.18,222.12
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,260.37,172.95
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,209.53,129.34
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,158.47,88.92
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,109.23,56.12
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,61.44,36.5
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,48.18,36.43
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,46.44,35.12
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,40.73,30.21
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,37.89,27.62
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,35.03,24.8
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,27.92,17.95
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,20.46,6.54
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,63.43,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,167.86,100.31
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,255.21,204.03
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,346.46,285.22
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,239.17,198.75
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,79.74,62.31
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,97.63,77.5
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,115.34,92.08
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,128.5,102.61
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,141.69,112.99
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,177.97,142.49
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,214.38,171.53
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,216.36,172.11
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,218.41,172.84
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,412.71,328.74
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,597.13,467.49
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,718.04,559.28
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,812.36,625.84
