Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,807.23,619.86
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,798.85,612.55
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,784.55,602.4
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,767.12,590.16
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,745.19,573.68
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,720.33,555.21
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,691.01,533.21
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,659.14,508.85
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,622.9,480.8
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,584.59,450.59
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,543.16,417.17
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,500.14,381.71
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,454.44,343.4
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,407.81,303.36
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,358.45,260.86
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,308.94,217.43
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,252.91,168.44
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,202.92,125.3
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,152.79,85.7
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,104.54,54.19
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,57.45,36.28
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,48.4,36.79
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,46.24,35.01
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,40.14,29.68
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,36.43,26.31
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,32.61,22.65
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,25.85,16.1
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,18.76,3.54
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,10.96,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,65.49,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,171.38,95.04
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,258.25,206.13
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,347.7,286.73
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,413.79,344.96
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,483.17,403.52
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,537.38,447.85
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,589.02,488.54
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,632.23,520.06
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,674.36,549.9
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,707.36,572.5
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,738.38,593.41
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,761.83,608.0
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,782.6,620.56
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,790.2,623.47
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,800.44,628.56
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,805.32,630.81
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,806.96,630.89
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,801.79,625.22
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,793.37,617.43
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,779.94,607.55
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,763.36,595.52
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,741.77,579.95
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,717.25,562.12
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,688.27,539.47
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,656.72,514.55
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,620.67,485.99
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,582.59,455.25
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,541.23,421.99
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,498.3,386.53
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,452.69,347.38
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,406.0,306.38
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,356.79,262.49
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,307.38,217.91
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,250.99,168.01
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,200.42,124.04
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,149.72,84.02
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,100.91,52.69
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,53.73,41.68
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,48.68,37.36
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,46.52,35.56
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,40.4,30.16
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,36.69,26.74
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,32.88,23.03
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,25.64,15.86
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,18.04,0.37
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,69.52,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,178.96,89.39
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,269.77,213.61
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,362.28,296.48
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,428.82,354.5
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,498.7,412.68
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,549.98,453.13
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,605.88,494.89
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,648.8,524.67
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,690.54,552.61
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,724.24,574.16
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,755.84,593.78
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,772.93,602.73
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,793.11,613.91
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,807.51,621.36
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,818.88,626.79
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,822.75,628.34
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,823.27,627.79
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,817.67,622.0
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,808.69,614.1
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,794.71,604.86
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,777.45,593.41
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,754.5,576.87
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,728.57,558.17
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,698.63,536.1
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,666.01,511.62
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,629.28,483.71
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,590.41,453.42
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,547.72,419.15
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,503.36,382.69
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,455.88,342.97
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,407.51,301.47
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,357.4,258.14
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,307.03,213.82
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,255.01,168.04
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,197.77,119.54
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,146.27,79.82
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,96.69,49.34
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,48.41,36.71
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,47.32,35.86
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,45.08,34.0
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,39.05,28.7
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,35.26,25.22
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,31.36,21.45
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,24.5,14.54
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,17.31,0.0
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,63.21,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,163.97,70.27
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,251.7,198.22
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,339.54,277.27
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,405.4,335.05
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,474.65,393.24
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,526.97,435.84
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,579.78,477.26
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,524.52,431.05
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,451.21,370.07
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,379.96,309.94
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,303.3,244.56
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,329.76,265.28
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,355.8,285.18
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,278.92,222.3
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,196.77,154.86
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,222.2,175.14
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,247.33,194.83
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,205.66,161.39
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,165.15,128.81
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,480.09,386.41
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,747.11,588.24
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,678.17,531.42
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,606.26,473.53
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,633.95,496.78
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,647.56,508.01
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,612.54,479.85
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,575.32,449.64
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,533.81,415.42
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,490.77,379.16
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,445.13,340.01
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,398.47,299.13
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,344.39,252.07
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,294.56,207.63
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,243.6,162.33
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,193.82,119.65
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,144.11,81.42
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,96.6,52.83
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,54.04,42.16
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,47.62,36.59
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,45.49,34.79
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,43.32,32.84
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,38.45,28.27
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,33.4,23.34
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,25.2,14.97
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,16.55,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,17.65,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,46.79,12.1
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,96.74,73.3
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,153.09,123.59
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,182.2,149.82
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,221.2,183.24
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,255.03,211.32
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,288.8,238.51
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,225.77,184.96
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,140.79,112.46
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,211.26,170.62
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,274.0,220.69
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,274.12,219.59
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,273.99,218.55
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,193.73,153.58
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,127.14,98.98
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,154.68,121.24
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,182.09,143.01
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,286.7,226.38
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,383.7,301.22
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,383.75,300.51
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,383.48,300.07
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,414.85,323.81
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,438.54,341.3
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,328.61,256.67
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,226.89,176.99
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,191.14,149.12
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,156.1,121.39
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,154.99,120.92
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,153.88,120.4
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,170.48,133.9
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,186.08,146.51
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,155.95,122.55
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,126.35,98.94
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,155.37,122.11
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,173.1,135.81
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,96.45,74.39
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,12.98,5.4
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,11.59,4.7
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.19,3.46
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,22.73,14.67
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,44.36,33.78
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,39.99,29.61
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,35.52,25.12
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,27.41,16.37
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,21.56,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,11.91,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,7.15,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,13.92,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,34.07,21.81
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,53.62,39.32
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,78.69,61.24
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,103.7,82.93
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,136.76,110.83
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,162.6,132.19
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,217.13,177.35
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,283.58,230.78
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,370.0,300.14
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,470.59,377.66
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,628.61,498.63
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,770.71,598.06
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,779.08,599.54
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,789.93,604.21
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,794.18,605.5
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,795.21,604.77
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,791.75,600.54
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,784.96,594.24
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,770.55,585.03
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,752.97,573.69
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,731.97,558.88
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,707.88,540.88
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,677.78,519.25
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,645.08,495.11
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,607.91,467.17
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,568.82,436.88
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,526.7,403.18
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,483.02,367.25
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,436.58,328.13
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,389.3,287.27
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,339.63,243.67
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,284.62,195.44
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,233.5,150.75
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,183.38,108.8
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,133.1,71.71
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,84.94,45.19
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,50.5,38.58
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,49.67,37.93
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,42.83,32.01
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,40.51,29.92
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,36.79,26.44
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,33.04,22.66
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,23.81,12.86
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,16.2,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,59.73,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,152.84,13.88
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,253.7,196.44
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,352.98,287.06
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,421.08,346.87
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,488.71,403.75
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,544.69,448.08
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,601.21,490.71
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,644.21,521.14
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,686.01,549.79
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,718.96,571.24
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,744.28,586.79
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,766.61,598.99
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,786.16,608.94
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,799.01,614.47
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,808.69,617.83
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,811.95,618.49
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,811.83,617.02
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,805.52,610.31
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,795.83,601.51
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,780.71,591.31
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,762.34,578.96
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,739.23,562.69
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,713.08,543.37
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,681.94,520.33
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,648.15,494.91
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,609.35,464.72
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,568.95,432.61
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,526.07,398.35
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,481.65,361.96
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,434.74,322.79
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,387.04,281.94
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,336.77,238.72
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,286.43,194.86
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,229.67,146.23
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,179.36,104.75
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,128.8,68.3
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,80.47,42.98
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,49.54,37.59
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,48.23,36.52
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,41.89,31.12
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,39.93,29.4
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,35.74,25.49
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,31.47,21.23
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,22.15,10.91
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,14.3,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,56.36,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,144.35,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,244.79,186.3
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,342.44,275.98
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,409.69,334.79
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,476.6,390.94
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,531.53,435.34
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,586.99,478.36
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,629.4,508.32
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,670.65,536.24
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,703.02,556.17
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,727.78,570.19
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,749.75,582.74
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,769.0,593.22
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,782.83,599.87
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,793.62,604.47
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,796.31,603.09
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,795.68,599.61
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,789.99,593.38
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,780.94,585.08
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,766.35,574.33
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,748.51,561.54
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,725.44,544.76
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,699.37,524.99
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,669.3,503.22
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,636.56,479.07
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,599.17,450.4
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,559.78,419.54
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,517.0,385.94
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,472.62,350.14
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,425.93,311.55
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,378.34,271.22
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,328.35,228.72
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,278.22,185.53
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,226.71,141.55
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,176.07,100.51
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,123.29,68.29
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,97.16,63.11
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,72.48,56.96
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,66.67,52.07
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,51.45,39.11
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,38.56,27.92
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,31.23,21.34
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,27.13,17.28
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,21.91,9.78
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,38.42,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,187.75,140.55
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,329.46,264.41
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,395.01,321.36
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,464.27,378.81
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,514.63,419.2
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,569.53,461.16
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,525.68,423.99
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,462.8,372.19
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,591.5,471.52
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,716.44,559.62
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,733.57,568.11
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,753.5,579.57
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,760.25,581.09
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,768.49,583.84
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,767.69,580.7
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,768.68,579.02
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,764.51,573.25
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,757.14,565.5
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,743.43,553.89
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,726.64,540.4
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,705.16,523.64
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,680.79,504.43
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,651.91,482.49
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,620.52,458.51
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,580.17,427.68
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,539.93,396.55
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,498.97,364.5
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,456.79,330.84
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,412.13,294.32
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,366.8,256.62
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,307.66,212.0
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,262.45,178.58
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,219.8,147.14
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,185.31,123.8
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,144.17,93.16
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,99.21,65.91
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,80.78,63.05
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,77.02,60.11
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,67.75,52.45
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,58.07,44.17
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,46.71,34.12
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,34.85,23.32
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,23.06,9.15
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,33.82,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,92.0,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,190.17,139.67
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,282.39,224.72
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,352.21,284.58
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,426.12,345.16
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,482.0,389.31
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,538.91,432.4
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,583.86,464.0
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,628.13,493.89
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,661.75,514.44
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,690.63,531.2
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,714.92,544.98
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,736.66,556.86
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,761.06,570.46
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,778.03,578.89
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,781.28,578.24
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,781.25,575.67
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,775.43,570.01
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,766.3,562.37
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,752.13,550.43
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,734.75,536.57
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,711.87,518.85
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,686.08,498.37
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,655.9,475.78
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,623.13,451.13
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,586.54,423.46
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,547.83,393.81
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,505.53,361.52
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,461.68,327.3
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,415.32,290.76
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,368.07,252.55
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,318.72,212.47
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,269.25,171.69
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,218.15,130.27
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,161.99,87.21
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,112.12,54.75
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,64.4,34.48
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,45.36,32.87
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,43.85,31.71
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,41.44,29.76
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,35.64,24.78
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,30.79,20.43
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,25.76,15.58
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,17.13,4.0
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,9.53,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,120.89,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,221.11,159.67
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,315.03,248.68
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,382.87,306.48
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,454.66,364.3
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,508.72,405.84
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,560.26,443.58
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,603.7,473.24
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,646.1,500.13
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,678.32,518.99
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,708.48,536.03
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,731.59,549.74
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,752.01,561.63
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,760.96,564.76
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,772.16,569.59
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,775.8,571.3
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,776.19,571.0
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,770.29,565.52
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,761.12,558.0
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,746.6,549.17
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,728.93,538.25
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,706.0,521.81
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,680.24,502.83
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,650.49,481.35
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,618.21,457.62
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,580.86,429.96
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,541.78,400.26
