Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,500.1,368.37
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,456.96,334.31
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,410.72,296.33
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,359.76,253.95
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,310.0,212.18
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,260.49,170.23
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,210.79,128.82
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,162.43,91.18
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,118.75,69.07
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,98.19,69.1
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,83.34,65.6
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,76.66,60.12
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,58.88,45.08
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,40.04,28.86
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,34.51,23.78
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,28.78,18.08
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.0,0.78
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,15.25,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,98.99,68.75
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,163.6,130.13
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,211.04,172.43
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,259.97,214.83
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,302.59,250.57
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,346.48,286.2
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,467.81,383.63
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,591.42,478.01
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,611.4,489.79
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,628.28,499.85
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,680.1,535.77
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,728.29,567.55
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,745.39,576.88
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,759.6,584.5
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,763.11,585.22
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,759.34,581.11
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,754.67,576.58
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,746.8,569.96
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,733.24,560.58
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,716.58,548.85
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,694.56,531.47
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,669.72,511.9
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,640.31,489.72
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,608.42,465.27
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,571.56,436.75
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,531.39,405.08
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,489.97,371.46
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,447.2,335.86
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,401.08,296.89
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,354.86,257.03
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,306.48,215.29
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,258.46,173.66
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,210.41,133.21
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,159.3,93.24
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,118.06,71.4
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,91.41,66.42
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,81.82,65.95
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,78.42,63.16
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,63.55,50.29
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,49.28,37.68
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,39.76,28.92
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,31.24,20.44
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,15.72,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,18.11,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,153.74,107.09
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,265.29,212.57
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,335.77,274.58
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,410.45,337.56
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,468.07,384.77
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,526.94,431.12
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,571.5,464.26
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,615.4,495.73
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,650.56,519.77
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,681.31,539.7
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,704.72,554.63
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,725.56,567.64
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,744.96,578.95
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,756.91,584.99
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,761.12,586.87
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,762.12,586.7
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,756.2,580.77
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,747.05,572.82
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,732.91,562.62
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,715.64,550.2
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,693.47,532.32
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,668.45,512.26
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,638.64,489.48
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,606.3,464.44
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,568.26,434.02
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,527.27,400.9
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,485.13,367.65
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,441.69,332.29
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,370.48,277.38
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,320.94,240.76
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,294.17,212.54
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,253.22,169.96
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,197.87,126.78
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,156.76,98.31
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,112.56,68.42
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,69.0,55.05
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,64.61,51.34
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,63.99,50.81
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,54.41,42.38
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,43.21,32.34
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,36.42,25.95
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.35,18.6
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,14.16,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,51.72,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,167.46,113.26
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,260.63,207.62
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,330.97,269.08
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,405.46,330.8
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,265.79,218.69
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,78.53,60.81
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,91.63,71.97
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,104.67,82.47
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,130.3,103.19
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,155.82,123.42
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,190.48,151.3
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,225.06,178.71
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,278.94,221.3
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,322.81,255.42
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,398.73,315.04
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,463.61,365.11
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,610.43,480.06
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,734.43,573.13
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,720.14,561.08
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,702.83,547.54
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,681.53,530.03
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,656.45,509.64
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,543.21,421.59
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,441.47,341.87
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,491.19,380.37
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,518.8,398.49
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,451.23,344.9
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,395.03,300.78
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,292.95,223.8
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,217.7,169.23
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,239.79,182.32
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,244.16,178.92
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,198.26,147.22
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,167.11,128.83
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,118.05,80.15
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,50.71,39.06
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,46.78,35.72
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,44.56,33.76
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,41.4,30.94
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,38.16,27.89
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,32.07,22.13
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,25.73,15.33
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,12.65,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,14.3,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,127.79,82.14
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,221.45,176.61
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,274.39,224.87
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,330.09,273.3
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,377.26,313.19
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,425.22,352.3
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,461.44,380.27
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,496.75,406.61
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,544.93,442.52
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,588.36,473.89
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,521.64,418.49
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,443.76,354.54
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,351.62,280.29
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,260.1,205.31
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,396.52,314.16
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,529.38,414.41
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,463.85,361.46
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,407.64,316.33
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,484.84,376.71
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,549.83,425.91
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,537.37,415.16
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,526.46,405.91
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,488.83,376.84
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,456.1,351.41
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,421.97,325.17
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,390.3,300.66
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,382.04,294.1
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,369.65,283.41
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,342.59,260.49
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,313.08,235.01
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,272.53,202.97
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,236.27,174.82
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,204.5,146.52
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,162.09,110.98
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,122.84,84.07
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,84.42,68.5
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,76.32,61.57
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,67.86,54.17
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,58.22,45.66
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,48.15,36.56
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,37.19,26.41
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,25.77,14.9
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,13.02,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.92,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.85,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.77,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.7,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,5.09,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,6.48,0.0
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,7.41,0.68
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,8.34,1.47
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,50.2,36.87
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,93.11,72.43
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,89.38,69.1
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,85.84,66.01
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,92.04,70.84
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,98.22,75.6
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,75.01,56.46
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,52.14,37.6
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,90.02,68.62
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,128.36,99.58
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,130.09,100.83
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,131.82,102.15
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,138.68,107.41
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,145.46,112.59
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,208.19,162.5
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,268.91,209.71
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,213.62,166.38
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,160.23,124.41
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,185.93,145.04
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,210.08,164.06
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,174.05,135.74
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,139.01,108.18
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,75.91,57.32
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,10.21,2.93
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,48.35,34.98
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,85.79,66.19
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,99.34,77.44
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,110.61,91.14
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,96.01,78.61
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,81.25,65.77
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,65.55,52.01
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,49.67,37.84
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,35.2,24.69
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,20.43,10.32
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,10.48,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,12.39,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,136.19,77.2
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,250.14,197.38
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,318.78,259.42
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,391.99,322.24
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,446.76,368.3
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,502.76,413.64
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,419.39,345.0
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,306.79,251.03
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,332.53,271.28
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,357.48,290.12
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,222.37,179.93
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,81.05,61.76
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,221.32,177.51
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,369.6,295.03
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,394.2,313.84
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,417.82,332.13
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,572.56,458.47
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,704.34,563.01
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,545.11,434.78
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,379.95,300.0
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,350.61,276.4
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,322.59,253.56
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,173.01,135.43
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,26.05,15.85
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,125.65,97.44
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,221.54,174.56
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,298.97,235.5
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,360.77,281.37
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,243.63,189.68
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,145.89,114.37
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,141.19,110.86
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,136.4,107.2
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,95.68,73.98
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,53.0,38.74
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,41.34,29.16
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,29.7,20.61
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,25.05,16.57
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,20.4,12.47
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,16.21,8.7
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,12.04,4.9
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,8.33,1.49
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,4.77,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,18.19,4.45
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,33.55,21.66
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,53.19,38.94
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,72.06,55.36
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,92.65,72.94
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,113.17,90.15
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,132.6,106.36
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,152.13,122.44
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,101.29,79.73
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,55.8,41.34
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,65.15,49.06
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,74.5,56.7
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,52.57,38.28
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,30.68,19.96
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,80.61,61.18
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,131.64,102.62
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,71.28,53.17
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,12.09,4.36
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,31.17,20.13
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,50.29,35.83
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,50.29,35.81
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,50.29,35.81
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,80.65,60.64
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,110.81,85.13
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,83.45,62.94
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,55.88,40.47
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,40.95,28.24
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,26.03,15.96
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,71.25,53.34
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,115.19,89.43
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,87.82,67.16
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,59.55,43.98
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,54.87,40.22
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,50.2,36.43
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,54.39,40.12
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,58.59,46.05
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,49.73,38.3
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,40.87,30.46
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,32.49,23.0
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,24.12,15.45
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,16.22,8.23
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,8.33,0.34
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,4.29,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,18.13,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,122.74,54.15
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,217.98,169.69
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,288.35,233.64
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,365.93,300.2
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,427.04,350.97
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,489.86,401.1
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,534.5,435.25
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,578.64,467.88
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,614.57,493.45
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,646.33,515.24
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,669.18,530.5
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,689.55,543.91
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,703.36,551.53
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,714.29,557.17
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,717.69,558.57
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,717.98,557.97
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,713.5,553.5
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,703.01,544.84
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,688.82,533.99
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,671.67,520.87
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,649.68,503.42
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,624.96,483.68
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,596.05,461.12
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,564.8,436.31
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,528.98,407.54
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,491.23,376.54
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,450.66,343.23
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,405.59,305.47
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,360.76,266.31
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,315.26,225.86
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,267.29,183.32
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,219.72,141.67
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,171.72,101.96
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,125.05,68.0
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,79.14,43.96
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,46.41,35.36
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,44.48,33.7
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,42.52,31.92
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,39.22,28.91
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,35.87,25.67
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,29.15,19.19
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.15,9.26
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,127.74,45.77
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,254.99,198.52
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,325.56,264.09
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,401.05,329.25
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,458.88,378.24
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,514.97,424.14
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,558.52,458.11
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,601.21,490.27
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,634.8,514.34
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,666.54,536.03
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,688.66,550.5
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,703.42,559.43
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,716.44,566.34
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,726.52,571.12
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,729.92,570.83
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,730.09,568.38
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,724.31,562.17
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,715.28,553.86
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,700.48,542.29
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,682.56,527.88
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,660.17,509.2
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,634.8,488.17
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,604.83,464.95
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,572.33,439.32
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,534.91,409.39
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,495.67,377.31
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,454.11,342.46
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,411.12,305.59
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,364.61,265.35
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,317.59,223.98
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,269.24,181.37
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,215.85,135.4
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,166.5,95.3
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,118.85,61.69
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,71.78,38.39
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,46.49,35.13
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,44.91,33.79
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,39.56,29.05
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,36.1,25.98
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,32.57,22.65
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,26.15,16.44
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.46,6.16
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,136.01,34.05
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,277.44,215.2
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,340.02,276.15
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,413.1,339.74
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,467.07,384.91
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,521.87,428.59
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,510.26,418.0
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,482.45,394.51
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,514.43,418.51
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,549.78,443.98
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,628.33,503.38
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,698.97,552.96
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,710.58,557.53
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,719.14,560.44
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,721.63,560.55
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,720.92,558.52
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,714.04,551.57
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,703.97,542.57
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,688.78,530.57
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,670.53,516.0
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,647.79,497.39
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,622.27,476.58
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,592.35,453.2
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,559.96,427.54
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,523.98,398.06
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,486.07,366.47
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,444.65,332.02
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,401.84,295.64
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,356.75,256.78
