Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,310.86,216.57
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,262.66,174.5
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,214.61,133.26
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,160.61,89.95
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,113.14,57.17
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,65.74,34.83
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,43.4,32.16
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,41.71,30.79
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,40.04,29.33
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,36.52,26.2
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,30.15,20.42
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,24.07,14.54
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,17.74,3.6
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,1.45,12.5,37.5,131.93,13.59
2016,10,20,7,0,418.0,30.0,1.5,13.0,75.0,270.5,206.83
2016,10,20,7,15,508.5,37.5,1.5,13.5,120.5,339.9,273.48
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,410.12,334.28
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,466.83,381.21
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,524.54,426.66
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,566.86,458.37
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,608.21,487.93
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,640.56,508.81
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,670.91,527.05
2016,10,20,9,15,854.5,68.5,1.25,19.5,479.0,687.0,535.61
2016,10,20,9,30,872.0,70.0,1.2,20.0,517.0,705.42,545.81
2016,10,20,9,45,886.0,71.0,1.2,20.5,549.5,717.91,552.24
2016,10,20,10,0,900.0,72.0,1.2,21.0,582.0,727.37,556.63
2016,10,20,10,15,908.5,73.0,1.2,21.5,607.0,729.74,556.2
2016,10,20,10,30,917.0,74.0,1.2,22.0,632.0,728.84,553.72
2016,10,20,10,45,922.0,75.0,1.25,23.0,650.0,722.2,546.91
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,712.28,538.03
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,696.92,526.49
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,678.42,512.39
2016,10,20,11,45,932.5,77.0,1.3,24.5,690.0,655.1,493.77
2016,10,20,12,0,933.0,77.0,1.3,25.0,692.0,628.89,472.91
2016,10,20,12,15,931.0,77.0,1.3,25.0,686.0,598.5,449.66
2016,10,20,12,30,929.0,77.0,1.3,25.0,680.0,565.6,424.1
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.0,528.59,394.45
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,489.68,362.72
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,447.49,328.27
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,403.87,291.83
2016,10,20,13,45,892.5,74.0,1.45,26.5,582.0,357.33,251.99
2016,10,20,14,0,883.0,72.0,1.5,27.0,554.0,310.02,210.95
2016,10,20,14,15,868.5,70.5,1.5,26.5,519.0,261.42,169.62
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,212.92,129.04
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,163.23,90.04
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,108.95,53.01
2016,10,20,15,15,785.0,61.0,1.5,25.5,359.5,61.03,32.04
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,42.03,30.57
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,40.26,29.13
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,38.51,27.61
2016,10,20,16,15,605.5,44.0,1.6,23.0,173.0,34.91,24.43
2016,10,20,16,30,539.0,38.0,1.6,22.0,126.0,31.27,21.03
2016,10,20,16,45,422.5,29.5,1.65,21.0,83.5,22.91,13.22
2016,10,20,17,0,306.0,21.0,1.7,20.0,41.0,16.98,1.13
2016,10,20,17,15,153.0,10.5,1.7,19.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,124.6,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,257.04,192.77
2016,10,21,7,15,486.5,36.5,1.15,15.5,113.5,325.2,258.64
2016,10,21,7,30,577.0,44.0,1.1,16.0,158.0,394.35,317.81
2016,10,21,7,45,633.0,49.0,1.05,16.5,205.0,449.25,363.06
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,505.13,406.83
2016,10,21,8,15,725.0,57.5,0.9,17.5,297.5,546.98,437.61
2016,10,21,8,30,761.0,61.0,0.8,18.0,343.0,587.98,466.27
2016,10,21,8,45,786.5,63.5,0.7,19.0,385.0,619.43,485.76
2016,10,21,9,0,812.0,66.0,0.6,20.0,427.0,648.96,502.36
2016,10,21,9,15,830.0,68.5,0.55,20.5,464.5,666.28,511.42
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,685.93,522.06
2016,10,21,9,45,858.0,73.5,0.5,21.5,533.0,697.13,527.44
2016,10,21,10,0,868.0,76.0,0.5,22.0,564.0,705.31,530.9
2016,10,21,10,15,877.0,77.5,0.5,22.5,589.0,708.56,531.12
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,708.64,529.38
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,702.54,524.34
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,693.25,517.11
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.0,678.63,507.32
2016,10,21,11,30,903.0,82.0,0.8,24.0,669.0,660.94,495.19
2016,10,21,11,45,903.0,82.0,0.9,24.5,671.5,637.92,478.07
2016,10,21,12,0,903.0,82.0,1.0,25.0,674.0,612.13,458.61
2016,10,21,12,15,901.5,82.0,1.1,25.0,668.0,582.85,437.04
2016,10,21,12,30,900.0,82.0,1.2,25.0,662.0,551.1,413.02
2016,10,21,12,45,891.5,83.0,1.35,25.0,648.0,514.57,385.03
2016,10,21,13,0,883.0,84.0,1.5,25.0,634.0,476.35,354.8
2016,10,21,13,15,876.0,83.0,1.65,25.0,613.0,435.44,321.56
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,393.19,286.2
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,348.16,247.86
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,298.25,205.08
2016,10,21,14,15,829.5,78.0,2.2,24.5,501.5,250.37,164.03
2016,10,21,14,30,814.0,76.0,2.3,24.0,467.0,202.86,123.99
2016,10,21,14,45,791.5,73.5,2.4,24.0,427.5,154.64,86.1
2016,10,21,15,0,769.0,71.0,2.5,24.0,388.0,107.97,55.2
2016,10,21,15,15,738.0,67.5,2.5,23.5,344.5,62.09,35.84
2016,10,21,15,30,707.0,64.0,2.5,23.0,301.0,47.07,35.19
2016,10,21,15,45,662.0,59.5,2.55,22.5,254.5,45.09,33.56
2016,10,21,16,0,617.0,55.0,2.6,22.0,208.0,39.32,28.54
2016,10,21,16,15,547.0,48.0,2.6,21.0,162.0,35.41,25.05
2016,10,21,16,30,477.0,41.0,2.6,20.0,116.0,31.41,21.28
2016,10,21,16,45,358.5,31.0,2.6,19.5,76.0,24.44,14.4
2016,10,21,17,0,240.0,21.0,2.6,19.0,36.0,17.15,0.0
2016,10,21,17,15,120.0,10.5,2.65,18.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.0,1.7,12.5,31.5,105.29,0.0
2016,10,22,7,0,308.0,32.0,1.7,13.0,63.0,215.88,161.3
2016,10,22,7,15,391.5,43.5,1.7,13.0,105.0,282.09,227.14
2016,10,22,7,30,475.0,55.0,1.7,13.0,147.0,353.23,289.57
2016,10,22,7,45,534.5,61.5,1.7,13.5,191.5,408.45,336.6
2016,10,22,8,0,594.0,68.0,1.7,14.0,236.0,465.08,382.81
2016,10,22,8,15,647.5,67.5,1.65,14.5,279.5,510.25,418.31
2016,10,22,8,30,701.0,67.0,1.6,15.0,323.0,552.89,450.61
2016,10,22,8,45,710.5,77.5,1.55,15.5,363.5,584.56,472.66
2016,10,22,9,0,720.0,88.0,1.5,16.0,404.0,611.21,490.35
2016,10,22,9,15,522.5,145.5,1.4,16.5,385.5,539.39,430.92
2016,10,22,9,30,325.0,203.0,1.3,17.0,367.0,455.17,362.3
2016,10,22,9,45,342.5,214.0,1.2,17.5,396.0,477.1,377.7
2016,10,22,10,0,360.0,225.0,1.1,18.0,425.0,497.66,390.93
2016,10,22,10,15,450.0,208.5,1.1,18.0,470.5,547.05,427.82
2016,10,22,10,30,540.0,192.0,1.1,18.0,516.0,585.42,455.92
2016,10,22,10,45,490.0,217.0,1.1,18.5,518.0,567.41,439.69
2016,10,22,11,0,440.0,242.0,1.1,19.0,520.0,547.89,423.01
2016,10,22,11,15,404.5,256.5,1.15,19.0,515.0,521.4,402.92
2016,10,22,11,30,369.0,271.0,1.2,19.0,510.0,500.87,387.02
2016,10,22,11,45,488.0,231.0,1.25,19.0,548.0,525.98,406.65
2016,10,22,12,0,607.0,191.0,1.3,19.0,586.0,541.85,418.48
2016,10,22,12,15,749.5,143.5,1.35,19.0,626.5,553.24,426.54
2016,10,22,12,30,892.0,96.0,1.4,19.0,667.0,556.19,427.29
2016,10,22,12,45,890.0,94.5,1.45,19.0,654.0,520.57,398.36
2016,10,22,13,0,888.0,93.0,1.5,19.0,641.0,482.87,367.34
2016,10,22,13,15,751.5,126.5,1.55,19.0,579.5,415.44,314.31
2016,10,22,13,30,615.0,160.0,1.6,19.0,518.0,360.73,271.12
2016,10,22,13,45,466.0,190.5,1.7,19.0,454.5,307.77,230.29
2016,10,22,14,0,317.0,221.0,1.8,19.0,391.0,269.68,202.36
2016,10,22,14,15,208.5,213.5,1.85,19.0,322.5,224.48,169.17
2016,10,22,14,30,100.0,206.0,1.9,19.0,254.0,190.24,145.93
2016,10,22,14,45,205.5,181.0,1.95,19.0,268.5,171.09,126.39
2016,10,22,15,0,311.0,156.0,2.0,19.0,283.0,140.37,99.77
2016,10,22,15,15,294.0,141.5,2.05,18.5,251.0,109.26,82.54
2016,10,22,15,30,277.0,127.0,2.1,18.0,219.0,94.76,77.58
2016,10,22,15,45,262.5,109.0,2.15,18.0,185.5,82.76,67.14
2016,10,22,16,0,248.0,91.0,2.2,18.0,152.0,70.31,56.12
2016,10,22,16,15,217.5,73.0,2.15,17.0,118.0,57.39,44.65
2016,10,22,16,30,187.0,55.0,2.1,16.0,84.0,44.02,32.52
2016,10,22,16,45,128.5,37.5,2.1,15.5,54.0,30.55,19.49
2016,10,22,17,0,70.0,20.0,2.1,15.0,24.0,16.68,0.0
2016,10,22,17,15,35.0,10.0,2.15,14.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,114.84,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,239.69,176.77
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,311.25,249.5
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,388.57,316.38
2016,10,23,7,45,620.0,52.0,1.3,13.5,200.0,444.13,363.33
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,497.55,406.62
2016,10,23,8,15,716.5,62.0,1.3,14.5,293.0,541.08,440.34
2016,10,23,8,30,755.0,66.0,1.3,15.0,339.0,583.8,472.1
2016,10,23,8,45,780.0,69.5,1.3,15.5,381.0,615.74,494.66
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,645.71,515.13
2016,10,23,9,15,823.5,75.0,1.3,16.0,460.5,667.18,529.48
2016,10,23,9,30,842.0,77.0,1.3,16.0,498.0,686.04,541.8
2016,10,23,9,45,858.5,78.0,1.35,16.5,530.5,695.21,546.58
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,706.02,552.68
2016,10,23,10,15,884.5,80.0,1.45,17.0,588.0,708.85,554.15
2016,10,23,10,30,894.0,81.0,1.5,17.0,613.0,708.51,553.55
2016,10,23,10,45,901.5,81.0,1.55,17.5,631.0,702.49,548.01
2016,10,23,11,0,909.0,81.0,1.6,18.0,649.0,693.25,539.68
2016,10,23,11,15,912.0,81.5,1.65,18.0,659.5,678.37,528.13
2016,10,23,11,30,915.0,82.0,1.7,18.0,670.0,660.41,514.18
2016,10,23,11,45,916.5,82.0,1.75,18.5,672.0,638.0,495.83
2016,10,23,12,0,918.0,82.0,1.8,19.0,674.0,612.72,475.09
2016,10,23,12,15,916.5,81.5,1.85,19.0,668.5,582.53,451.22
2016,10,23,12,30,915.0,81.0,1.9,19.0,663.0,549.87,424.94
2016,10,23,12,45,902.5,83.5,2.0,19.5,647.5,512.42,393.81
2016,10,23,13,0,890.0,86.0,2.1,20.0,632.0,473.5,360.86
2016,10,23,13,15,881.5,85.0,2.15,20.0,610.5,431.79,325.52
2016,10,23,13,30,873.0,84.0,2.2,20.0,589.0,388.84,288.32
2016,10,23,13,45,864.0,81.5,2.25,20.0,561.0,343.39,248.37
2016,10,23,14,0,855.0,79.0,2.3,20.0,533.0,292.83,203.87
2016,10,23,14,15,745.0,96.0,2.3,19.5,473.0,240.63,161.99
2016,10,23,14,30,635.0,113.0,2.3,19.0,413.0,192.8,125.56
2016,10,23,14,45,604.5,109.5,2.35,19.0,375.0,151.47,93.65
2016,10,23,15,0,574.0,106.0,2.4,19.0,337.0,112.82,68.74
2016,10,23,15,15,543.5,99.0,2.35,18.5,298.0,74.18,52.48
2016,10,23,15,30,513.0,92.0,2.3,18.0,259.0,65.42,52.06
2016,10,23,15,45,475.0,82.0,2.3,17.5,218.0,59.28,46.76
2016,10,23,16,0,437.0,72.0,2.3,17.0,177.0,53.14,41.29
2016,10,23,16,15,384.5,59.5,2.15,16.5,136.5,44.77,33.69
2016,10,23,16,30,332.0,47.0,2.0,16.0,96.0,36.07,25.59
2016,10,23,16,45,166.0,36.5,1.9,15.5,61.0,28.56,17.54
2016,10,23,17,0,0.0,26.0,1.8,15.0,26.0,22.52,0.0
2016,10,23,17,15,0.0,13.0,1.8,14.5,13.0,12.39,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.7,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,10,24,7,15,0.0,14.5,3.65,14.0,14.5,13.43,5.52
2016,10,24,7,30,0.0,21.0,3.7,14.0,21.0,19.47,10.87
2016,10,24,7,45,0.0,28.0,3.8,14.5,28.0,25.97,16.54
2016,10,24,8,0,0.0,35.0,3.9,15.0,35.0,32.48,22.15
2016,10,24,8,15,0.0,42.0,4.0,15.0,42.0,39.0,27.73
2016,10,24,8,30,0.0,49.0,4.1,15.0,49.0,45.53,33.26
2016,10,24,8,45,0.0,87.0,4.25,15.5,87.0,81.91,63.86
2016,10,24,9,0,0.0,125.0,4.4,16.0,125.0,120.25,95.58
2016,10,24,9,15,108.5,169.5,4.4,16.0,223.5,257.56,210.96
2016,10,24,9,30,217.0,214.0,4.4,16.0,322.0,380.56,311.08
2016,10,24,9,45,108.5,138.5,4.4,16.0,192.5,219.92,179.32
2016,10,24,10,0,0.0,63.0,4.4,16.0,63.0,58.63,43.54
2016,10,24,10,15,0.0,93.5,4.45,16.0,93.5,87.2,67.3
2016,10,24,10,30,0.0,124.0,4.5,16.0,124.0,116.32,91.22
2016,10,24,10,45,0.0,136.5,4.55,16.5,136.5,128.12,100.58
2016,10,24,11,0,0.0,149.0,4.6,17.0,149.0,139.83,109.83
2016,10,24,11,15,17.5,204.0,4.6,17.0,215.5,203.2,161.41
2016,10,24,11,30,35.0,259.0,4.6,17.0,282.0,269.31,214.29
2016,10,24,11,45,43.0,267.0,4.65,17.5,294.5,278.65,221.16
2016,10,24,12,0,51.0,275.0,4.7,18.0,307.0,287.19,227.45
2016,10,24,12,15,48.5,270.5,4.75,18.0,301.5,277.7,219.82
2016,10,24,12,30,46.0,266.0,4.8,18.0,296.0,268.32,212.33
2016,10,24,12,45,23.0,200.5,4.85,18.0,215.5,195.61,154.33
2016,10,24,13,0,0.0,135.0,4.9,18.0,135.0,125.06,97.45
2016,10,24,13,15,0.0,108.5,4.95,18.0,108.5,100.8,77.79
2016,10,24,13,30,0.0,82.0,5.0,18.0,82.0,76.39,57.83
2016,10,24,13,45,58.5,158.0,5.05,18.0,189.0,159.97,125.1
2016,10,24,14,0,117.0,234.0,5.1,18.0,296.0,228.06,178.06
2016,10,24,14,15,58.5,174.0,4.95,18.0,205.0,164.07,127.89
2016,10,24,14,30,0.0,114.0,4.8,18.0,114.0,104.28,81.37
2016,10,24,14,45,0.0,63.0,4.7,18.0,63.0,58.6,43.6
2016,10,24,15,0,0.0,12.0,4.6,18.0,12.0,11.13,3.75
2016,10,24,15,15,0.0,10.5,4.45,17.5,10.5,9.73,2.98
2016,10,24,15,30,0.0,9.0,4.3,17.0,9.0,8.34,1.77
2016,10,24,15,45,0.0,7.5,4.15,16.5,7.5,6.94,0.53
2016,10,24,16,0,0.0,6.0,4.0,16.0,6.0,5.55,0.0
2016,10,24,16,15,0.0,4.5,3.9,15.5,4.5,4.16,0.0
2016,10,24,16,30,0.0,3.0,3.8,15.0,3.0,2.77,0.0
2016,10,24,16,45,0.0,1.5,3.7,15.0,1.5,1.39,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,15.0,5.5,5.24,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,10.19,1.83
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,18.54,9.68
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,26.91,17.06
2016,10,25,7,45,0.0,39.0,3.65,15.5,39.0,36.22,25.14
2016,10,25,8,0,0.0,49.0,3.7,16.0,49.0,45.53,33.11
2016,10,25,8,15,0.0,58.5,3.65,16.0,58.5,54.39,40.66
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,63.26,48.13
2016,10,25,8,45,0.0,76.5,3.55,16.5,76.5,71.38,54.77
2016,10,25,9,0,0.0,85.0,3.5,17.0,85.0,79.53,61.34
2016,10,25,9,15,7.5,131.5,3.55,17.0,135.5,131.11,104.16
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,183.39,146.81
2016,10,25,9,45,7.5,117.5,3.7,17.5,121.5,115.92,90.93
2016,10,25,10,0,0.0,57.0,3.8,18.0,57.0,53.03,38.6
2016,10,25,10,15,31.0,155.5,3.85,18.0,173.5,173.55,138.14
2016,10,25,10,30,62.0,254.0,3.9,18.0,290.0,294.44,234.76
2016,10,25,10,45,31.0,140.0,3.95,18.5,158.0,155.73,122.76
2016,10,25,11,0,0.0,26.0,4.0,19.0,26.0,24.17,14.39
2016,10,25,11,15,0.0,62.5,4.0,19.0,62.5,58.2,42.47
2016,10,25,11,30,0.0,99.0,4.0,19.0,99.0,92.33,70.37
2016,10,25,11,45,19.5,180.5,4.05,19.0,193.0,180.15,141.6
2016,10,25,12,0,39.0,262.0,4.1,19.0,287.0,268.01,211.27
2016,10,25,12,15,19.5,177.0,4.0,19.0,189.5,174.9,137.0
2016,10,25,12,30,0.0,92.0,3.9,19.0,92.0,85.77,64.95
2016,10,25,12,45,0.0,60.5,3.85,19.0,60.5,56.33,40.93
2016,10,25,13,0,0.0,29.0,3.8,19.0,29.0,26.96,16.74
2016,10,25,13,15,30.0,136.0,3.75,19.0,153.5,136.49,106.29
2016,10,25,13,30,60.0,243.0,3.7,19.0,278.0,235.43,184.88
2016,10,25,13,45,46.0,224.0,3.65,19.0,250.0,210.22,164.79
2016,10,25,14,0,32.0,205.0,3.6,19.0,222.0,186.57,146.27
2016,10,25,14,15,30.5,191.5,3.5,19.0,207.0,171.35,134.17
2016,10,25,14,30,29.0,178.0,3.4,19.0,192.0,156.35,122.24
2016,10,25,14,45,14.5,149.0,3.35,19.0,156.0,133.33,104.41
2016,10,25,15,0,0.0,120.0,3.3,19.0,120.0,107.05,83.67
2016,10,25,15,15,0.0,105.5,3.15,19.0,105.5,93.97,76.6
2016,10,25,15,30,0.0,91.0,3.0,19.0,91.0,81.54,65.87
2016,10,25,15,45,0.0,76.0,2.9,19.0,76.0,68.6,54.56
2016,10,25,16,0,0.0,61.0,2.8,19.0,61.0,55.53,42.96
2016,10,25,16,15,0.0,46.5,2.6,18.5,46.5,42.72,31.53
2016,10,25,16,30,0.0,32.0,2.4,18.0,32.0,29.73,19.79
2016,10,25,16,45,0.0,20.0,2.25,17.5,20.0,18.56,8.73
2016,10,25,17,0,0.0,8.0,2.1,17.0,8.0,7.41,0.0
2016,10,25,17,15,0.0,4.0,2.05,16.5,4.0,3.81,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.5,13.0,1.7,13.5,27.5,85.79,0.0
2016,10,26,7,0,337.0,26.0,1.7,14.0,55.0,217.56,147.75
2016,10,26,7,15,439.0,34.5,1.7,14.5,97.5,289.7,229.13
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,367.01,296.69
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,418.55,341.29
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,476.28,388.69
2016,10,26,8,15,377.5,98.0,1.85,16.5,203.5,365.33,299.14
2016,10,26,8,30,91.0,142.0,1.9,17.0,175.0,210.94,171.06
2016,10,26,8,45,444.0,104.5,2.0,17.5,289.5,424.9,347.86
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,623.01,501.3
2016,10,26,9,15,816.0,69.0,2.15,18.5,441.0,644.45,514.39
2016,10,26,9,30,835.0,71.0,2.2,19.0,478.0,663.35,526.38
2016,10,26,9,45,852.5,71.0,2.3,19.5,509.5,672.01,531.08
2016,10,26,10,0,870.0,71.0,2.4,20.0,541.0,682.21,537.03
2016,10,26,10,15,879.0,72.0,2.45,20.0,565.5,684.68,538.15
2016,10,26,10,30,888.0,73.0,2.5,20.0,590.0,684.02,537.17
2016,10,26,10,45,891.5,75.0,2.6,20.5,607.0,677.58,530.9
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,667.99,522.11
2016,10,26,11,15,899.0,77.5,2.75,21.0,634.0,654.02,510.82
2016,10,26,11,30,903.0,78.0,2.8,21.0,644.0,636.98,497.11
2016,10,26,11,45,901.5,79.0,2.9,21.5,646.0,614.18,478.14
2016,10,26,12,0,900.0,80.0,3.0,22.0,648.0,588.67,456.88
2016,10,26,12,15,899.5,80.0,3.0,22.0,643.0,560.14,433.55
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,529.11,407.84
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,493.39,378.11
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,455.93,346.33
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,415.49,311.34
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,373.65,274.51
2016,10,26,13,45,859.0,79.0,2.95,22.0,543.5,328.97,234.95
2016,10,26,14,0,847.0,78.0,2.9,22.0,516.0,279.44,191.31
2016,10,26,14,15,831.0,76.0,2.8,21.5,481.5,231.91,149.96
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,184.78,110.41
2016,10,26,14,45,791.5,71.5,2.65,21.0,407.5,137.09,74.26
2016,10,26,15,0,768.0,69.0,2.6,21.0,368.0,91.05,46.84
2016,10,26,15,15,735.0,65.5,2.45,20.5,324.5,47.59,36.0
2016,10,26,15,30,702.0,62.0,2.3,20.0,281.0,46.43,35.11
2016,10,26,15,45,653.0,57.0,2.2,19.5,235.0,40.05,29.56
2016,10,26,16,0,604.0,52.0,2.1,19.0,189.0,37.82,27.53
2016,10,26,16,15,525.0,45.0,1.8,18.0,143.5,33.81,23.84
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,29.73,19.83
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,23.95,12.45
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.77,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.26,0.72
2016,10,27,7,15,0.0,18.5,2.4,14.5,18.5,17.15,8.48
2016,10,27,7,30,0.0,27.0,2.5,15.0,27.0,25.05,15.46
2016,10,27,7,45,0.0,35.5,2.6,15.5,35.5,32.96,22.35
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,40.87,29.16
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,49.26,36.32
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,57.66,43.41
2016,10,27,8,45,0.0,38.5,2.55,16.5,38.5,35.75,24.74
2016,10,27,9,0,0.0,15.0,2.5,17.0,15.0,13.91,6.16
2016,10,27,9,15,0.0,51.0,2.45,17.0,51.0,47.41,34.39
2016,10,27,9,30,0.0,87.0,2.4,17.0,87.0,81.15,62.45
2016,10,27,9,45,0.0,124.5,2.35,17.5,124.5,117.72,92.27
2016,10,27,10,0,0.0,162.0,2.3,18.0,162.0,154.5,121.74
2016,10,27,10,15,5.0,180.0,2.25,18.0,183.0,175.04,138.13
2016,10,27,10,30,10.0,198.0,2.2,18.0,204.0,195.34,154.23
2016,10,27,10,45,11.0,204.5,2.15,18.0,211.5,201.37,158.78
2016,10,27,11,0,12.0,211.0,2.1,18.0,219.0,207.31,163.3
2016,10,27,11,15,6.0,179.5,2.2,18.0,183.5,172.37,135.25
2016,10,27,11,30,0.0,148.0,2.3,18.0,148.0,138.38,107.86
2016,10,27,11,45,0.0,148.0,2.4,18.0,148.0,138.14,107.72
2016,10,27,12,0,0.0,148.0,2.5,18.0,148.0,137.89,107.54
2016,10,27,12,15,0.0,126.0,2.5,17.5,126.0,117.3,91.07
2016,10,27,12,30,0.0,104.0,2.5,17.0,104.0,96.87,74.63
2016,10,27,12,45,0.0,119.5,2.5,17.0,119.5,111.05,86.31
2016,10,27,13,0,0.0,135.0,2.5,17.0,135.0,124.99,97.76
2016,10,27,13,15,0.0,136.5,2.4,17.0,136.5,126.06,98.72
2016,10,27,13,30,0.0,138.0,2.3,17.0,138.0,127.05,99.65
2016,10,27,13,45,0.0,136.5,2.2,17.0,136.5,125.27,98.35
2016,10,27,14,0,0.0,135.0,2.1,17.0,135.0,123.41,97.0
2016,10,27,14,15,0.0,137.0,2.0,17.0,137.0,124.38,97.99
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,125.0,98.7
2016,10,27,14,45,0.0,107.5,1.8,17.0,107.5,97.82,76.46
2016,10,27,15,0,0.0,76.0,1.7,17.0,76.0,70.51,53.89
2016,10,27,15,15,0.0,66.5,1.6,17.0,66.5,61.86,49.13
2016,10,27,15,30,0.0,57.0,1.5,17.0,57.0,52.99,41.36
2016,10,27,15,45,0.0,47.0,1.4,17.0,47.0,43.67,33.08
2016,10,27,16,0,0.0,37.0,1.3,17.0,37.0,34.35,24.72
2016,10,27,16,15,0.0,28.0,1.2,16.5,28.0,25.98,17.14
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,17.61,9.48
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,10.65,2.12
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,3.5,13.0,0.35,15.0,13.5,13.89,0.0
2016,10,28,7,0,7.0,26.0,0.3,15.0,27.0,30.37,14.22
2016,10,28,7,15,35.5,44.5,0.35,15.0,50.5,70.56,52.22
2016,10,28,7,30,64.0,63.0,0.4,15.0,74.0,114.72,90.44
2016,10,28,7,45,77.5,82.5,0.5,15.5,100.0,145.09,116.51
2016,10,28,8,0,91.0,102.0,0.6,16.0,126.0,175.41,142.01
2016,10,28,8,15,101.0,121.0,0.7,16.0,151.5,202.93,164.88
2016,10,28,8,30,111.0,140.0,0.8,16.0,177.0,230.26,187.13
2016,10,28,8,45,55.5,105.0,0.9,16.5,123.5,142.09,114.28
2016,10,28,9,0,0.0,70.0,1.0,17.0,70.0,65.13,49.21
2016,10,28,9,15,205.0,122.0,1.1,17.0,220.0,275.91,225.61
2016,10,28,9,30,410.0,174.0,1.2,17.0,370.0,481.84,385.86
2016,10,28,9,45,205.0,110.5,1.35,17.5,208.5,260.9,211.01
2016,10,28,10,0,0.0,47.0,1.5,18.0,47.0,43.7,30.77
2016,10,28,10,15,0.0,58.0,1.6,18.0,58.0,53.97,39.4
2016,10,28,10,30,0.0,69.0,1.7,18.0,69.0,64.24,47.82
2016,10,28,10,45,0.0,98.5,1.85,18.0,98.5,91.91,70.47
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,119.84,93.12
2016,10,28,11,15,0.0,76.5,2.1,18.0,76.5,71.27,53.38
2016,10,28,11,30,0.0,25.0,2.2,18.0,25.0,23.24,13.71
2016,10,28,11,45,0.0,25.5,2.35,18.5,25.5,23.71,14.07
2016,10,28,12,0,0.0,26.0,2.5,19.0,26.0,24.18,14.42
2016,10,28,12,15,0.0,47.0,2.55,19.0,47.0,43.74,30.6
2016,10,28,12,30,0.0,68.0,2.6,19.0,68.0,63.33,46.73
2016,10,28,12,45,125.0,166.0,2.65,19.0,240.0,210.56,165.71
2016,10,28,13,0,250.0,264.0,2.7,19.0,412.0,340.58,265.6
2016,10,28,13,15,246.0,256.5,2.7,19.0,397.5,319.58,247.69
2016,10,28,13,30,242.0,249.0,2.7,19.0,383.0,297.81,229.59
2016,10,28,13,45,177.0,236.5,2.7,19.0,332.0,254.23,195.8
2016,10,28,14,0,112.0,224.0,2.7,19.0,281.0,219.8,169.89
2016,10,28,14,15,108.5,210.0,2.65,18.5,262.0,199.48,153.8
2016,10,28,14,30,105.0,196.0,2.6,18.0,243.0,179.4,138.03
2016,10,28,14,45,103.0,177.0,2.6,18.0,220.0,156.29,119.92
2016,10,28,15,0,101.0,158.0,2.6,18.0,197.0,128.43,98.83
2016,10,28,15,15,94.0,140.0,2.45,17.5,173.0,108.01,89.21
2016,10,28,15,30,87.0,122.0,2.3,17.0,149.0,99.63,82.14
2016,10,28,15,45,79.5,102.5,2.15,17.0,124.0,81.46,66.17
2016,10,28,16,0,72.0,83.0,2.0,17.0,99.0,67.08,53.3
2016,10,28,16,15,57.0,63.5,1.75,16.0,74.5,52.28,40.04
2016,10,28,16,30,42.0,44.0,1.5,15.0,50.0,37.06,26.08
2016,10,28,16,45,21.0,27.0,1.3,14.5,30.0,24.04,11.08
2016,10,28,17,0,0.0,10.0,1.1,14.0,10.0,9.53,0.0
2016,10,28,17,15,0.0,5.0,1.1,13.5,5.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,100.5,13.5,1.7,14.5,21.0,55.59,0.0
2016,10,29,7,0,201.0,27.0,1.8,15.0,42.0,147.94,83.37
2016,10,29,7,15,308.5,38.5,1.9,15.0,81.0,224.37,175.07
2016,10,29,7,30,416.0,50.0,2.0,15.0,120.0,302.89,244.67
2016,10,29,7,45,491.5,56.5,2.15,15.5,164.5,363.53,297.1
2016,10,29,8,0,567.0,63.0,2.3,16.0,209.0,426.45,349.67
2016,10,29,8,15,283.5,80.0,2.4,16.0,153.0,281.92,232.8
2016,10,29,8,30,0.0,97.0,2.5,16.0,97.0,93.84,73.6
2016,10,29,8,45,0.0,115.0,2.6,16.5,115.0,111.66,88.43
2016,10,29,9,0,0.0,133.0,2.7,17.0,133.0,129.31,102.67
2016,10,29,9,15,30.5,165.5,2.8,17.0,180.5,190.57,153.39
2016,10,29,9,30,61.0,198.0,2.9,17.0,228.0,245.0,197.62
2016,10,29,9,45,49.5,205.5,3.05,17.5,230.5,242.65,194.58
2016,10,29,10,0,38.0,213.0,3.2,18.0,233.0,240.27,191.7
2016,10,29,10,15,433.5,152.5,3.25,18.0,398.5,462.94,374.47
2016,10,29,10,30,829.0,92.0,3.3,18.0,564.0,657.46,525.5
2016,10,29,10,45,643.0,157.0,3.35,18.5,530.0,594.21,471.94
2016,10,29,11,0,457.0,222.0,3.4,19.0,496.0,524.94,415.35
2016,10,29,11,15,663.0,155.5,3.35,19.0,559.5,578.11,457.7
2016,10,29,11,30,869.0,89.0,3.3,19.0,623.0,616.29,487.02
2016,10,29,11,45,877.0,86.5,3.3,19.5,627.0,596.16,469.13
2016,10,29,12,0,885.0,84.0,3.3,20.0,631.0,573.04,449.04
2016,10,29,12,15,883.5,84.0,3.25,20.0,625.5,544.44,425.13
2016,10,29,12,30,882.0,84.0,3.2,20.0,620.0,513.47,398.93
2016,10,29,12,45,880.0,82.5,3.15,20.0,607.0,478.61,369.21
2016,10,29,13,0,878.0,81.0,3.1,20.0,594.0,441.73,337.22
2016,10,29,13,15,870.0,80.0,3.0,20.0,573.5,401.17,301.64
2016,10,29,13,30,862.0,79.0,2.9,20.0,553.0,359.36,264.4
2016,10,29,13,45,854.0,76.0,2.85,20.0,526.0,314.76,224.47
2016,10,29,14,0,846.0,73.0,2.8,20.0,499.0,269.37,183.67
2016,10,29,14,15,829.0,71.0,2.7,19.5,465.0,217.72,139.0
2016,10,29,14,30,812.0,69.0,2.6,19.0,431.0,170.93,100.06
2016,10,29,14,45,789.5,66.5,2.55,19.0,391.5,123.94,65.36
2016,10,29,15,0,767.0,64.0,2.5,19.0,352.0,78.48,40.31
2016,10,29,15,15,732.5,60.5,2.35,18.5,309.0,44.01,33.19
