Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,42.68,32.12
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,40.48,30.11
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,35.0,25.12
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,30.85,21.25
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,26.6,16.98
2016,10,29,16,45,283.0,23.0,1.55,15.5,51.5,18.37,6.24
2016,10,29,17,0,137.0,12.0,1.4,15.0,16.0,11.44,0.0
2016,10,29,17,15,68.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,5.24,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,10.19,0.0
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,20.88,11.35
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,31.58,20.91
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,43.91,31.65
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,56.75,42.71
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,69.49,53.63
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,82.15,64.34
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,79.71,62.06
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,77.71,60.15
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,41.81,29.8
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,8.35,1.4
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,10.21,2.94
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,116.88,92.12
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,227.52,182.24
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,385.82,312.02
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,523.14,420.41
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,396.45,317.76
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,273.68,217.38
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,277.41,220.45
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,280.58,222.84
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,404.56,322.92
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,499.32,394.85
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,398.85,314.01
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,318.47,250.87
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,166.99,130.48
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,20.44,11.44
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,103.45,80.07
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,174.59,137.81
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,184.09,140.93
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,180.44,132.85
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,149.99,108.75
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,118.85,87.39
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,78.45,63.8
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,56.69,44.77
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,51.66,40.22
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,46.45,35.37
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,40.54,29.78
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,32.72,22.11
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,21.34,6.92
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,11.44,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,50.72,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,135.65,59.44
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,216.1,168.09
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,298.2,241.56
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,229.81,188.58
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,144.23,117.19
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,169.78,139.27
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,195.38,160.75
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,282.76,233.84
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,373.55,307.37
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,300.58,246.08
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,225.47,182.53
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,266.03,215.4
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,306.0,246.91
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,268.53,215.68
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,225.49,180.14
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,274.13,219.44
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,314.66,251.54
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,389.56,311.73
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,457.71,364.95
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,437.05,347.02
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,416.43,329.59
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,414.06,327.26
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,408.52,321.96
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,371.26,291.37
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,336.82,263.27
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,313.55,244.38
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,290.05,224.96
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,214.13,166.58
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,154.7,122.48
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,153.31,121.25
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,145.79,114.86
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,138.26,103.43
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,115.18,84.2
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,92.43,76.07
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,82.76,67.73
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,71.35,57.54
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,59.56,46.82
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,46.63,35.01
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,33.29,22.43
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,20.66,4.98
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,8.58,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,53.96,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,139.67,48.25
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,225.13,173.98
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,308.81,249.64
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,369.18,302.5
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,431.85,355.25
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,477.25,393.2
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,522.5,429.79
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,553.41,453.45
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,586.07,477.68
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,609.95,494.99
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,631.42,510.13
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,644.24,517.55
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,654.21,522.69
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,657.88,523.4
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,658.47,521.72
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,653.11,514.95
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,644.63,505.85
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,628.34,491.96
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,611.32,477.37
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,588.93,458.11
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,563.9,436.7
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,535.04,412.95
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,503.9,387.01
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,467.11,356.55
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,429.53,324.71
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,388.72,289.47
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,346.81,252.68
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,302.2,213.48
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,257.38,173.95
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,210.9,133.94
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,165.14,96.69
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,119.49,64.66
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,76.07,43.15
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,46.15,35.23
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,44.86,34.18
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,41.9,31.47
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,38.91,28.6
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,33.57,23.6
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,28.09,17.93
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,13.6,0.08
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,58.43,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,148.36,33.99
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,233.98,180.53
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,316.48,256.9
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,374.93,308.83
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,435.51,360.49
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,479.82,397.08
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,520.8,429.7
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,554.75,454.92
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,587.03,477.97
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,610.02,493.68
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,630.57,507.15
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,646.77,517.45
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,656.46,522.84
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,659.23,522.86
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,658.91,520.51
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,652.89,513.23
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,643.74,503.62
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,629.13,490.9
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,611.53,475.86
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,589.08,456.22
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,563.9,434.38
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,534.81,410.16
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,503.35,383.72
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,467.37,353.04
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,429.49,320.33
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,388.87,285.52
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,346.99,249.03
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,302.38,210.02
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,253.03,167.25
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,206.14,127.35
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,159.76,90.14
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,112.96,57.99
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,68.05,36.72
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,44.69,33.67
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,43.39,32.61
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,40.75,30.25
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,34.82,24.88
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,29.74,20.14
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,24.51,14.72
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,11.92,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,59.12,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,148.8,10.55
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,235.86,180.2
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,318.78,258.35
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,377.71,310.34
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,438.92,361.83
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,480.0,395.84
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,524.76,431.14
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,557.93,456.33
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,589.39,479.38
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,612.13,494.88
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,632.4,508.09
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,645.95,515.33
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,656.6,520.24
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,656.26,517.36
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,656.45,514.74
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,650.18,507.34
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,640.79,497.64
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,626.48,485.21
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,609.15,470.45
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,586.91,451.4
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,561.94,430.13
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,532.61,406.15
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,500.94,379.95
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,464.85,349.25
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,427.02,316.68
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,386.45,282.02
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,344.67,245.76
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,296.59,204.45
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,251.62,165.4
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,204.62,125.91
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,158.25,89.26
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,112.01,58.04
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,67.83,37.97
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,46.97,35.51
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,45.32,34.14
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,38.56,28.19
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,35.82,25.63
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,30.78,20.86
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,25.62,15.31
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,12.46,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,50.42,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,128.62,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,217.6,163.46
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,301.53,242.96
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,361.02,295.41
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,422.86,347.52
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,468.25,384.66
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,513.53,420.01
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,543.96,442.91
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,576.11,466.21
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,600.03,481.99
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,621.54,495.38
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,634.42,501.91
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,644.44,506.06
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,648.01,505.26
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,648.5,502.1
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,642.79,494.88
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,633.99,485.43
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,619.77,472.96
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,602.58,458.26
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,580.07,438.79
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,554.81,417.2
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,525.76,393.4
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,494.37,367.56
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,458.69,337.93
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,421.09,306.35
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,380.06,272.74
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,337.91,237.45
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,293.46,199.44
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,248.62,161.04
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,202.49,123.12
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,157.04,88.02
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,110.76,57.47
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,66.32,37.95
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,48.0,36.26
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,42.23,31.31
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,39.13,28.5
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,35.99,25.51
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,30.49,20.42
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,24.83,14.38
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.11,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,49.41,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,125.3,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,213.18,156.07
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,294.63,233.59
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,350.98,282.9
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,409.44,331.74
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,453.62,367.37
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,497.69,401.44
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,531.09,426.52
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,560.41,447.88
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,507.17,404.0
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,441.31,350.9
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,538.65,425.73
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,628.4,490.78
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,574.33,447.38
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,511.43,398.82
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,512.5,399.0
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,511.53,396.97
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,507.5,393.9
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,501.11,388.9
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,525.46,406.65
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,537.67,414.2
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,508.9,390.7
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,476.78,364.44
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,441.63,335.22
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,405.03,304.14
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,365.15,269.82
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,324.31,234.01
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,273.54,192.81
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,233.05,160.81
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,193.3,129.98
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,159.3,105.81
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,123.63,81.06
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,89.43,63.28
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,72.1,57.76
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,63.99,50.75
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,55.16,42.93
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,46.01,34.64
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,36.07,25.47
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,25.76,15.09
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,12.06,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,41.12,25.53
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,66.85,49.86
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,93.76,73.42
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,120.52,96.5
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,144.36,116.87
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,168.11,136.79
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,188.67,153.45
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,209.02,169.61
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,239.75,194.44
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,278.85,225.47
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,269.31,216.53
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,267.94,214.28
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,266.15,212.17
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,264.29,210.04
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,318.68,252.66
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,363.85,286.92
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,383.31,301.65
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,404.88,317.81
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,381.44,298.56
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,362.73,283.17
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,377.96,294.39
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,385.29,298.68
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,352.47,272.4
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,321.8,248.05
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,304.38,232.67
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,284.02,214.32
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,259.39,191.89
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,227.75,163.41
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,191.35,137.25
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,160.66,117.24
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,133.46,97.5
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,107.02,81.19
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,91.31,74.37
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,79.86,64.51
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,66.96,53.16
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,53.62,41.21
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,40.53,29.24
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,27.03,15.81
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,13.87,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,90.95,61.57
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,146.64,115.16
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,184.13,148.7
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,222.22,181.67
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,254.77,209.01
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,287.05,235.23
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,312.19,254.89
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,336.53,273.33
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,422.38,340.91
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,500.04,399.67
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,480.29,381.43
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,448.87,355.31
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,457.3,360.18
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,464.11,363.44
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,531.76,413.81
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,581.73,449.28
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,569.83,438.48
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,555.25,426.16
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,535.12,409.22
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,512.58,390.3
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,485.55,368.49
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,456.54,344.75
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,425.55,319.1
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,391.58,290.27
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,336.65,247.6
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,293.1,214.99
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,254.2,184.58
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,222.94,160.78
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,183.14,132.62
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,156.35,115.88
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,133.51,99.25
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,111.24,84.74
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,96.17,77.55
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,83.28,66.59
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,69.35,54.5
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,55.01,41.83
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,40.97,29.16
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,26.56,14.85
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,13.7,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,9.53,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,19.06,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,140.93,94.86
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,241.41,190.23
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,295.78,238.63
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,352.45,286.87
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,395.21,322.02
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,437.93,355.6
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,471.14,380.82
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,503.24,404.3
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,545.24,434.7
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,584.28,461.92
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,600.4,470.53
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,613.82,477.07
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,616.89,477.68
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,616.97,476.14
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,608.49,468.06
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,599.83,459.76
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,586.59,447.61
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,570.46,433.3
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,549.84,416.06
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,526.6,396.68
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,498.43,374.15
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,468.02,349.45
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,434.77,322.04
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,399.53,292.4
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,357.37,256.98
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,316.43,221.74
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,273.59,184.5
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,230.49,147.25
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,185.33,110.11
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,140.83,76.38
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,96.63,48.97
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,54.46,33.97
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,45.16,33.65
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,39.59,28.86
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,36.78,26.29
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,33.97,23.57
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,27.9,17.93
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,21.62,10.64
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
