Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,57.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,115.0,14.0,1.4,13.0,18.0,61.62,0.0
2016,11,9,7,15,234.0,27.5,1.45,13.5,52.0,163.35,106.07
2016,11,9,7,30,353.0,41.0,1.5,14.0,86.0,243.76,191.34
2016,11,9,7,45,430.5,50.0,1.55,14.5,127.0,303.02,244.24
2016,11,9,8,0,508.0,59.0,1.6,15.0,168.0,364.98,296.94
2016,11,9,8,15,559.0,65.5,1.5,15.5,210.0,411.3,335.1
2016,11,9,8,30,610.0,72.0,1.4,16.0,252.0,457.79,371.76
2016,11,9,8,45,611.5,79.5,1.35,16.5,281.5,475.63,384.94
2016,11,9,9,0,613.0,87.0,1.3,17.0,311.0,491.3,395.89
2016,11,9,9,15,652.0,87.5,1.3,17.5,347.5,519.99,416.82
2016,11,9,9,30,691.0,88.0,1.3,18.0,384.0,546.96,435.79
2016,11,9,9,45,670.5,101.0,1.35,18.5,406.0,548.64,435.17
2016,11,9,10,0,650.0,114.0,1.4,19.0,428.0,547.36,432.45
2016,11,9,10,15,735.0,101.0,1.4,19.5,472.0,581.31,456.62
2016,11,9,10,30,820.0,88.0,1.4,20.0,516.0,611.03,476.83
2016,11,9,10,45,828.5,89.0,1.4,20.5,533.5,606.61,471.27
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,599.18,463.73
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,585.61,451.63
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,569.18,437.33
2016,11,9,11,45,846.5,90.5,1.4,22.5,572.0,547.59,419.1
2016,11,9,12,0,848.0,90.0,1.4,23.0,574.0,523.41,398.7
2016,11,9,12,15,845.5,90.0,1.35,23.0,568.5,495.28,375.53
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,464.98,350.28
2016,11,9,12,45,845.5,86.5,1.3,23.0,551.5,431.37,322.17
2016,11,9,13,0,848.0,83.0,1.3,23.0,540.0,395.6,291.68
2016,11,9,13,15,838.5,81.5,1.25,23.0,519.5,355.59,257.28
2016,11,9,13,30,829.0,80.0,1.2,23.0,499.0,314.58,221.55
2016,11,9,13,45,638.5,119.0,1.15,23.5,431.0,259.75,180.21
2016,11,9,14,0,448.0,158.0,1.1,24.0,363.0,220.77,153.58
2016,11,9,14,15,605.0,115.0,1.05,23.5,370.5,186.52,119.19
2016,11,9,14,30,762.0,72.0,1.0,23.0,378.0,139.77,76.48
2016,11,9,14,45,735.0,69.0,0.95,23.0,340.0,95.96,49.58
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,54.21,41.3
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,42.4,31.26
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,40.51,29.63
2016,11,9,15,45,570.0,51.0,0.75,21.5,176.5,37.32,26.77
2016,11,9,16,0,511.0,45.0,0.7,21.0,134.0,34.1,23.73
2016,11,9,16,15,413.5,36.0,0.75,20.5,94.0,28.03,18.02
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,21.76,10.34
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.53,0.0
2016,11,10,7,15,27.0,27.0,2.15,14.5,30.5,43.94,23.22
2016,11,10,7,30,54.0,44.0,2.2,15.0,51.0,85.2,63.89
2016,11,10,7,45,72.0,62.5,2.25,15.5,75.5,116.27,91.55
2016,11,10,8,0,90.0,81.0,2.3,16.0,100.0,147.32,118.5
2016,11,10,8,15,101.5,99.5,2.15,16.0,125.5,174.86,142.16
2016,11,10,8,30,113.0,118.0,2.0,16.0,151.0,202.21,165.13
2016,11,10,8,45,123.0,134.5,1.9,16.5,175.0,225.89,184.26
2016,11,10,9,0,133.0,151.0,1.8,17.0,199.0,249.28,202.69
2016,11,10,9,15,174.0,165.0,1.65,17.5,234.5,288.38,233.67
2016,11,10,9,30,215.0,179.0,1.5,18.0,270.0,327.45,263.78
2016,11,10,9,45,218.0,192.5,1.4,18.5,291.0,341.71,273.43
2016,11,10,10,0,221.0,206.0,1.3,19.0,312.0,355.05,282.28
2016,11,10,10,15,521.5,145.0,1.25,19.5,411.0,488.68,386.42
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,604.91,471.9
2016,11,10,10,45,828.5,85.0,1.15,20.5,526.5,599.32,464.25
2016,11,10,11,0,835.0,86.0,1.1,21.0,543.0,590.78,455.56
2016,11,10,11,15,838.5,86.5,1.0,21.0,552.5,577.04,443.5
2016,11,10,11,30,842.0,87.0,0.9,21.0,562.0,560.48,429.24
2016,11,10,11,45,841.0,88.0,0.8,21.5,563.0,539.27,410.6
2016,11,10,12,0,840.0,89.0,0.7,22.0,564.0,515.55,389.96
2016,11,10,12,15,700.0,130.0,0.6,22.0,523.5,460.83,347.33
2016,11,10,12,30,560.0,171.0,0.5,22.0,483.0,409.55,307.72
2016,11,10,12,45,692.0,128.0,0.4,22.5,504.5,402.9,298.8
2016,11,10,13,0,824.0,85.0,0.3,23.0,526.0,385.95,280.32
2016,11,10,13,15,814.5,84.0,0.25,23.0,506.0,347.41,247.57
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,307.91,213.74
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,265.52,177.25
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,223.06,141.1
2016,11,10,14,15,756.0,76.5,0.1,23.5,399.5,179.45,106.18
2016,11,10,14,30,736.0,74.0,0.1,23.0,367.0,136.74,74.78
2016,11,10,14,45,707.5,71.0,0.15,23.0,329.5,94.26,49.46
2016,11,10,15,0,679.0,68.0,0.2,23.0,292.0,49.4,37.15
2016,11,10,15,15,639.0,63.0,0.2,22.5,251.5,43.66,32.38
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,41.41,30.44
2016,11,10,15,45,537.5,52.0,0.2,22.0,169.0,38.27,27.54
2016,11,10,16,0,476.0,46.0,0.2,22.0,127.0,35.1,24.48
2016,11,10,16,15,379.0,36.5,0.2,21.5,88.5,28.61,18.38
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,21.88,9.93
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,14.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,11,11,7,15,59.5,26.5,1.3,14.5,33.5,71.18,37.97
2016,11,11,7,30,119.0,43.0,1.3,15.0,57.0,123.29,94.11
2016,11,11,7,45,152.5,60.5,1.35,15.5,86.5,162.54,129.36
2016,11,11,8,0,186.0,78.0,1.4,16.0,116.0,202.64,163.99
2016,11,11,8,15,206.5,95.0,1.25,16.5,146.5,235.6,191.66
2016,11,11,8,30,227.0,112.0,1.1,17.0,177.0,268.49,218.31
2016,11,11,8,45,245.5,126.0,1.0,17.5,206.0,296.22,240.05
2016,11,11,9,0,264.0,140.0,0.9,18.0,235.0,323.57,260.8
2016,11,11,9,15,377.5,136.0,0.85,18.0,287.0,397.2,318.51
2016,11,11,9,30,491.0,132.0,0.8,18.0,339.0,462.6,368.06
2016,11,11,9,45,374.5,165.5,0.8,18.5,330.5,416.56,329.98
2016,11,11,10,0,258.0,199.0,0.8,19.0,322.0,377.71,297.87
2016,11,11,10,15,177.0,213.0,0.8,19.5,299.5,330.66,260.1
2016,11,11,10,30,96.0,227.0,0.8,20.0,277.0,284.81,223.03
2016,11,11,10,45,77.0,229.5,0.85,20.5,270.5,272.36,212.76
2016,11,11,11,0,58.0,232.0,0.9,21.0,264.0,260.28,202.62
2016,11,11,11,15,106.5,244.0,0.95,21.0,303.5,296.57,230.93
2016,11,11,11,30,155.0,256.0,1.0,21.0,343.0,334.45,259.65
2016,11,11,11,45,144.5,257.0,1.1,21.0,338.5,322.96,250.42
2016,11,11,12,0,134.0,258.0,1.2,21.0,334.0,311.51,241.5
2016,11,11,12,15,134.0,255.5,1.2,21.0,330.5,301.94,233.83
2016,11,11,12,30,134.0,253.0,1.2,21.0,327.0,292.02,225.82
2016,11,11,12,45,67.0,203.0,1.3,21.0,240.0,212.86,164.9
2016,11,11,13,0,0.0,153.0,1.4,21.0,153.0,140.81,108.95
2016,11,11,13,15,1.0,158.0,1.4,21.0,158.5,144.97,112.57
2016,11,11,13,30,2.0,163.0,1.4,21.0,164.0,148.77,115.72
2016,11,11,13,45,14.0,168.5,1.45,21.0,175.0,155.2,120.64
2016,11,11,14,0,26.0,174.0,1.5,21.0,186.0,159.96,124.1
2016,11,11,14,15,80.0,170.5,1.45,20.5,203.0,157.75,120.34
2016,11,11,14,30,134.0,167.0,1.4,20.0,220.0,149.34,111.86
2016,11,11,14,45,127.5,151.0,1.4,20.0,197.5,126.82,95.44
2016,11,11,15,0,121.0,135.0,1.4,20.0,175.0,104.97,85.64
2016,11,11,15,15,111.5,117.5,1.3,19.5,150.0,92.21,74.84
2016,11,11,15,30,102.0,100.0,1.2,19.0,125.0,79.57,63.92
2016,11,11,15,45,89.0,81.0,1.1,18.5,100.0,65.56,51.57
2016,11,11,16,0,76.0,62.0,1.0,18.0,75.0,51.14,38.67
2016,11,11,16,15,47.0,44.5,0.95,17.5,51.5,37.38,26.02
2016,11,11,16,30,18.0,27.0,0.9,17.0,28.0,24.06,11.1
2016,11,11,16,45,9.0,13.5,0.9,16.5,14.0,12.87,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,12.0,0.9,14.0,14.0,58.12,0.0
2016,11,12,7,15,251.0,23.0,0.9,14.5,46.5,159.67,82.32
2016,11,12,7,30,388.0,34.0,0.9,15.0,79.0,248.98,191.02
2016,11,12,7,45,470.5,41.0,0.9,15.5,119.5,307.89,244.39
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,369.97,296.71
2016,11,12,8,15,604.5,53.0,0.85,16.5,201.5,414.91,333.51
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,457.18,366.72
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,491.17,392.52
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,523.81,416.36
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.5,546.87,433.12
2016,11,12,9,30,776.0,69.0,0.8,18.0,393.0,567.72,447.87
2016,11,12,9,45,795.5,70.0,0.8,18.5,423.5,581.59,456.37
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,592.78,462.72
2016,11,12,10,15,826.0,72.5,0.8,19.0,477.5,596.45,464.3
2016,11,12,10,30,837.0,74.0,0.8,19.0,501.0,594.49,461.85
2016,11,12,10,45,845.0,74.5,0.85,19.5,518.0,589.7,456.83
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,581.94,449.54
2016,11,12,11,15,694.0,127.0,0.95,20.0,505.5,531.28,410.29
2016,11,12,11,30,535.0,179.0,1.0,20.0,476.0,475.67,367.64
2016,11,12,11,45,699.0,127.5,1.1,20.5,517.0,498.31,384.22
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,508.82,390.1
2016,11,12,12,15,861.0,76.0,1.25,21.0,553.0,481.48,367.42
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,451.88,342.73
2016,11,12,12,45,846.5,77.5,1.4,21.0,533.5,417.33,313.9
2016,11,12,13,0,834.0,79.0,1.5,21.0,519.0,379.19,281.6
2016,11,12,13,15,825.5,78.0,1.55,21.0,499.5,340.86,248.21
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,301.46,213.37
2016,11,12,13,45,803.5,75.0,1.65,21.0,453.5,259.08,176.06
2016,11,12,14,0,790.0,73.0,1.7,21.0,427.0,216.51,138.94
2016,11,12,14,15,771.0,71.0,1.7,21.0,395.0,173.12,102.86
2016,11,12,14,30,752.0,69.0,1.7,21.0,363.0,130.49,70.82
2016,11,12,14,45,725.0,65.5,1.75,21.0,326.0,87.15,45.02
2016,11,12,15,0,698.0,62.0,1.8,21.0,289.0,45.84,34.43
2016,11,12,15,15,657.5,58.0,1.85,20.5,248.0,43.94,32.86
2016,11,12,15,30,617.0,54.0,1.9,20.0,207.0,38.45,28.05
2016,11,12,15,45,554.5,48.0,1.95,19.5,165.5,35.16,25.05
2016,11,12,16,0,492.0,42.0,2.0,19.0,124.0,31.83,21.87
2016,11,12,16,15,388.5,33.5,2.0,18.5,85.5,26.11,16.35
2016,11,12,16,30,285.0,25.0,2.0,18.0,47.0,20.21,7.78
2016,11,12,16,45,142.5,12.5,2.05,17.5,23.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,13.0,12.0,46.09,0.0
2016,11,13,7,15,222.5,22.5,0.95,13.0,43.5,144.49,64.76
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,233.07,179.04
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,293.18,234.02
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,356.56,287.59
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.5,402.17,324.95
2016,11,13,8,30,628.0,63.0,0.6,15.0,239.0,448.11,360.77
2016,11,13,8,45,354.5,103.0,0.55,15.5,205.5,340.2,274.83
2016,11,13,9,0,81.0,143.0,0.5,16.0,172.0,199.64,160.32
2016,11,13,9,15,92.5,159.5,0.45,16.5,195.5,223.1,179.45
2016,11,13,9,30,104.0,176.0,0.4,17.0,219.0,246.28,197.02
2016,11,13,9,45,138.0,189.5,0.35,17.5,251.5,287.37,228.48
2016,11,13,10,0,172.0,203.0,0.3,18.0,284.0,319.73,252.37
2016,11,13,10,15,282.0,198.0,0.35,18.0,338.0,385.15,302.88
2016,11,13,10,30,392.0,193.0,0.4,18.0,392.0,440.97,344.8
2016,11,13,10,45,608.0,141.0,0.5,18.5,461.0,519.26,403.28
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,578.98,446.46
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.0,566.34,435.21
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,550.86,422.52
2016,11,13,11,45,837.5,89.5,0.65,19.5,553.0,530.78,405.93
2016,11,13,12,0,841.0,89.0,0.7,20.0,556.0,508.05,387.05
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.5,480.39,364.11
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,450.53,339.07
2016,11,13,12,45,843.5,83.5,0.6,20.5,534.5,417.59,310.85
2016,11,13,13,0,849.0,79.0,0.6,21.0,524.0,382.31,280.18
2016,11,13,13,15,840.0,78.0,0.6,21.0,504.0,343.32,246.76
2016,11,13,13,30,831.0,77.0,0.6,21.0,484.0,303.27,211.94
2016,11,13,13,45,819.0,75.0,0.6,21.5,457.5,260.75,174.66
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,217.87,137.56
2016,11,13,14,15,787.5,70.5,0.6,21.5,398.5,173.3,101.45
2016,11,13,14,30,768.0,68.0,0.6,21.0,366.0,129.51,69.3
2016,11,13,14,45,740.5,65.0,0.6,21.0,328.5,85.92,44.08
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,45.96,34.53
2016,11,13,15,15,672.5,57.5,0.65,20.5,250.0,43.68,32.66
2016,11,13,15,30,632.0,53.0,0.7,20.0,209.0,37.8,27.5
2016,11,13,15,45,570.0,47.5,0.75,20.0,166.5,34.89,24.78
2016,11,13,16,0,508.0,42.0,0.8,20.0,124.0,31.98,21.9
2016,11,13,16,15,405.5,33.0,0.9,19.0,85.0,25.79,16.0
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,19.38,6.6
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,11.0,51.44,0.0
2016,11,14,7,15,246.0,21.5,1.45,12.5,43.0,151.65,55.16
2016,11,14,7,30,388.0,33.0,1.4,13.0,75.0,245.02,187.25
2016,11,14,7,45,471.0,41.0,1.35,13.5,116.0,304.73,243.5
2016,11,14,8,0,554.0,49.0,1.3,14.0,157.0,367.71,297.48
2016,11,14,8,15,606.5,54.0,1.2,14.5,199.0,412.88,335.21
2016,11,14,8,30,659.0,59.0,1.1,15.0,241.0,458.33,371.38
2016,11,14,8,45,352.0,98.0,1.0,15.5,196.5,331.64,269.85
2016,11,14,9,0,45.0,137.0,0.9,16.0,152.0,171.12,137.35
2016,11,14,9,15,73.0,155.5,0.8,16.5,183.5,206.62,166.67
2016,11,14,9,30,101.0,174.0,0.7,17.0,215.0,242.04,194.45
2016,11,14,9,45,125.5,188.0,0.6,17.5,243.0,277.75,221.67
2016,11,14,10,0,150.0,202.0,0.5,18.0,271.0,304.76,241.49
2016,11,14,10,15,223.0,206.0,0.45,18.5,315.0,349.57,275.38
2016,11,14,10,30,296.0,210.0,0.4,19.0,359.0,399.99,312.22
2016,11,14,10,45,335.0,210.0,0.35,19.5,384.0,416.5,322.77
2016,11,14,11,0,374.0,210.0,0.3,20.0,409.0,431.09,331.93
2016,11,14,11,15,609.0,149.5,0.35,20.0,480.0,501.6,384.53
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,552.62,420.81
2016,11,14,11,45,843.5,89.5,0.45,20.5,553.0,531.31,402.74
2016,11,14,12,0,843.0,90.0,0.5,21.0,555.0,507.5,383.31
2016,11,14,12,15,840.5,89.5,0.55,21.0,549.5,479.37,361.01
2016,11,14,12,30,838.0,89.0,0.6,21.0,544.0,449.11,336.52
2016,11,14,12,45,835.0,87.5,0.65,21.0,531.5,415.68,308.96
2016,11,14,13,0,832.0,86.0,0.7,21.0,519.0,380.46,279.25
2016,11,14,13,15,822.5,85.0,0.75,21.0,499.0,341.96,246.39
2016,11,14,13,30,813.0,84.0,0.8,21.0,479.0,302.49,212.13
2016,11,14,13,45,798.5,82.0,0.9,21.5,452.5,260.16,175.26
2016,11,14,14,0,784.0,80.0,1.0,22.0,426.0,217.74,138.71
2016,11,14,14,15,763.5,77.5,1.1,21.5,393.0,174.13,103.48
2016,11,14,14,30,743.0,75.0,1.2,21.0,360.0,131.47,72.33
2016,11,14,14,45,713.5,71.5,1.35,21.0,322.5,84.33,44.23
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,46.51,35.01
2016,11,14,15,15,641.5,63.0,1.55,20.0,244.5,44.26,33.2
2016,11,14,15,30,599.0,58.0,1.6,19.0,204.0,42.0,31.27
2016,11,14,15,45,535.0,51.5,1.65,18.5,162.0,38.42,27.97
2016,11,14,16,0,471.0,45.0,1.7,18.0,120.0,34.79,24.48
2016,11,14,16,15,366.5,35.0,1.8,17.5,81.5,27.76,17.67
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,20.46,6.55
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.0,123.06,29.98
2016,11,15,7,30,414.0,28.0,2.0,14.0,72.0,249.9,189.12
2016,11,15,7,45,493.0,35.0,2.1,14.5,112.0,302.19,241.13
2016,11,15,8,0,572.0,42.0,2.2,15.0,152.0,362.67,294.05
2016,11,15,8,15,622.0,46.0,2.25,15.5,192.5,406.12,331.52
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,449.56,367.48
2016,11,15,8,45,336.0,78.5,2.35,16.5,170.0,297.7,244.68
2016,11,15,9,0,0.0,107.0,2.4,17.0,107.0,103.88,81.6
2016,11,15,9,15,390.0,85.0,2.45,17.0,243.0,340.6,281.05
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,554.86,450.71
2016,11,15,9,45,509.0,128.5,2.6,17.5,341.0,461.53,373.2
2016,11,15,10,0,238.0,194.0,2.7,18.0,303.0,356.87,287.13
2016,11,15,10,15,203.0,208.0,2.75,18.0,304.5,339.03,272.54
2016,11,15,10,30,168.0,222.0,2.8,18.0,306.0,328.42,263.18
2016,11,15,10,45,99.5,215.5,2.85,18.0,265.5,270.53,216.19
2016,11,15,11,0,31.0,209.0,2.9,18.0,225.0,221.16,175.73
2016,11,15,11,15,28.5,210.0,3.0,18.0,225.5,218.34,173.41
2016,11,15,11,30,26.0,211.0,3.1,18.0,226.0,212.24,168.38
2016,11,15,11,45,41.0,222.0,3.25,18.0,245.0,231.42,183.76
2016,11,15,12,0,56.0,233.0,3.4,18.0,264.0,246.01,195.3
2016,11,15,12,15,28.0,192.0,3.5,18.0,207.5,191.79,151.76
2016,11,15,12,30,0.0,151.0,3.6,18.0,151.0,139.84,109.88
2016,11,15,12,45,24.5,183.0,3.7,18.0,196.0,177.83,140.65
2016,11,15,13,0,49.0,215.0,3.8,18.0,241.0,211.41,167.27
2016,11,15,13,15,57.0,210.0,3.8,17.5,239.0,205.44,162.41
2016,11,15,13,30,65.0,205.0,3.8,17.0,237.0,198.61,156.79
2016,11,15,13,45,32.5,128.5,3.85,17.0,144.5,123.29,96.18
2016,11,15,14,0,0.0,52.0,3.9,17.0,52.0,48.34,35.14
2016,11,15,14,15,0.0,84.0,3.85,16.5,84.0,77.8,60.09
2016,11,15,14,30,0.0,116.0,3.8,16.0,116.0,104.2,82.42
2016,11,15,14,45,0.0,104.5,3.75,16.0,104.5,93.61,73.62
2016,11,15,15,0,0.0,93.0,3.7,16.0,93.0,83.11,68.06
2016,11,15,15,15,0.0,79.5,3.55,15.5,79.5,71.52,57.94
2016,11,15,15,30,0.0,66.0,3.4,15.0,66.0,59.8,47.53
2016,11,15,15,45,0.0,52.5,3.25,15.0,52.5,47.96,36.76
2016,11,15,16,0,0.0,39.0,3.1,15.0,39.0,35.99,25.79
2016,11,15,16,15,0.0,26.5,2.95,14.5,26.5,24.61,15.16
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,12.98,1.63
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,6.67,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.0,16.0,2.8,9.5,36.5,120.84,12.69
2016,11,16,7,30,396.0,32.0,2.9,10.0,73.0,244.77,186.41
2016,11,16,7,45,489.0,39.5,3.05,11.0,115.0,308.37,249.29
2016,11,16,8,0,582.0,47.0,3.2,12.0,157.0,375.69,308.4
2016,11,16,8,15,636.0,52.0,3.35,12.5,199.5,421.9,349.06
2016,11,16,8,30,690.0,57.0,3.5,13.0,242.0,465.22,385.94
2016,11,16,8,45,729.0,60.0,3.7,13.5,283.0,501.07,415.59
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,535.53,443.13
2016,11,16,9,15,792.0,65.5,3.95,14.0,360.0,558.75,461.55
2016,11,16,9,30,816.0,68.0,4.0,14.0,396.0,579.64,477.67
2016,11,16,9,45,831.5,70.0,4.05,14.5,426.5,592.24,486.05
2016,11,16,10,0,847.0,72.0,4.1,15.0,457.0,602.02,491.98
2016,11,16,10,15,858.0,73.5,4.1,15.0,481.0,605.57,493.68
2016,11,16,10,30,869.0,75.0,4.1,15.0,505.0,606.07,492.89
2016,11,16,10,45,870.5,78.0,4.1,15.0,521.0,599.53,486.45
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,589.99,477.57
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,575.96,465.11
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,558.12,449.48
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,535.86,430.02
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,510.42,407.78
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,481.95,382.69
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,451.28,355.34
2016,11,16,12,45,854.5,85.5,4.0,15.0,533.5,417.05,324.65
2016,11,16,13,0,853.0,83.0,4.0,15.0,521.0,380.9,291.74
2016,11,16,13,15,843.0,82.0,3.95,15.0,501.0,341.66,255.84
2016,11,16,13,30,833.0,81.0,3.9,15.0,481.0,301.44,218.74
2016,11,16,13,45,812.0,81.0,3.9,15.0,453.0,258.78,180.02
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,216.53,142.39
2016,11,16,14,15,770.0,78.0,3.85,15.0,392.0,172.3,105.09
2016,11,16,14,30,749.0,75.0,3.8,15.0,359.0,129.06,72.62
2016,11,16,14,45,710.0,73.5,3.8,15.0,320.0,82.99,45.59
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,49.95,38.97
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,47.39,36.75
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,44.82,34.41
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,41.32,31.1
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,37.85,27.62
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,28.96,18.91
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,19.68,4.53
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,121.49,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,249.32,188.52
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.5,310.21,251.15
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,370.74,305.12
2016,11,17,8,15,647.5,47.5,1.3,8.5,195.5,416.95,345.32
2016,11,17,8,30,701.0,52.0,1.3,9.0,238.0,463.16,383.77
2016,11,17,8,45,739.0,55.0,1.35,10.0,278.5,498.39,411.56
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,532.25,437.16
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.0,555.51,453.53
2016,11,17,9,30,825.0,63.0,1.2,12.0,391.0,576.45,467.47
2016,11,17,9,45,843.0,64.0,1.2,12.5,422.0,585.96,473.16
2016,11,17,10,0,861.0,65.0,1.2,13.0,453.0,596.43,479.29
2016,11,17,10,15,872.5,66.5,1.15,13.5,477.5,600.67,480.08
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,601.87,478.47
2016,11,17,10,45,893.0,68.0,1.05,14.5,519.5,596.84,472.17
2016,11,17,11,0,902.0,68.0,1.0,15.0,537.0,588.71,463.48
2016,11,17,11,15,905.5,68.5,0.95,15.0,547.0,574.93,451.31
2016,11,17,11,30,909.0,69.0,0.9,15.0,557.0,558.17,436.76
2016,11,17,11,45,910.5,69.0,0.85,15.5,559.5,536.94,417.86
2016,11,17,12,0,912.0,69.0,0.8,16.0,562.0,512.95,396.62
2016,11,17,12,15,910.0,69.0,0.8,16.0,556.5,484.68,372.89
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,454.03,346.78
2016,11,17,12,45,902.0,68.5,0.85,16.5,538.0,419.1,316.46
2016,11,17,13,0,896.0,68.0,0.9,17.0,525.0,382.37,284.05
2016,11,17,13,15,887.0,67.0,0.9,16.5,505.0,342.61,249.46
2016,11,17,13,30,878.0,66.0,0.9,16.0,485.0,301.65,213.24
2016,11,17,13,45,864.0,65.0,0.9,16.0,457.5,258.53,174.8
2016,11,17,14,0,850.0,64.0,0.9,16.0,430.0,215.03,136.63
2016,11,17,14,15,831.0,62.0,0.85,16.0,397.5,165.41,95.56
2016,11,17,14,30,812.0,60.0,0.8,16.0,365.0,120.54,62.57
2016,11,17,14,45,784.0,57.5,0.8,16.0,327.0,75.73,37.85
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,40.65,30.6
2016,11,17,15,15,715.0,51.0,0.75,15.5,247.5,38.59,28.84
2016,11,17,15,30,674.0,47.0,0.7,15.0,206.0,36.54,26.98
2016,11,17,15,45,611.0,42.0,0.65,15.0,163.0,33.57,24.12
2016,11,17,16,0,548.0,37.0,0.6,15.0,120.0,30.63,21.14
2016,11,17,16,15,440.0,29.0,0.6,14.5,81.0,24.64,15.08
2016,11,17,16,30,332.0,21.0,0.6,14.0,42.0,16.92,2.16
2016,11,17,16,45,166.0,10.5,0.6,13.5,21.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,6.5,32.0,110.16,0.0
2016,11,18,7,30,369.0,29.0,2.4,7.0,64.0,226.72,169.42
2016,11,18,7,45,460.5,37.5,2.45,7.5,105.5,289.01,234.95
2016,11,18,8,0,552.0,46.0,2.5,8.0,147.0,355.34,294.49
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.5,403.58,336.85
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,452.35,377.77
2016,11,18,8,45,706.5,62.0,2.1,10.0,273.0,485.58,404.09
2016,11,18,9,0,746.0,66.0,2.0,11.0,314.0,520.99,430.79
2016,11,18,9,15,772.0,68.5,2.05,11.5,350.0,545.1,449.02
2016,11,18,9,30,798.0,71.0,2.1,12.0,386.0,566.95,464.97
2016,11,18,9,45,821.5,72.0,2.15,13.0,418.0,583.09,475.25
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,596.49,483.09
2016,11,18,10,15,855.5,74.5,2.35,14.5,474.0,599.75,484.28
2016,11,18,10,30,866.0,76.0,2.5,15.0,498.0,600.0,483.04
2016,11,18,10,45,872.0,77.0,2.65,15.5,515.0,594.0,476.87
2016,11,18,11,0,878.0,78.0,2.8,16.0,532.0,583.17,466.92
2016,11,18,11,15,880.5,78.5,2.85,16.5,541.0,569.11,453.92
2016,11,18,11,30,883.0,79.0,2.9,17.0,550.0,552.19,438.52
2016,11,18,11,45,881.5,79.5,3.0,17.5,551.5,530.43,419.3
2016,11,18,12,0,880.0,80.0,3.1,18.0,553.0,506.12,397.75
2016,11,18,12,15,877.0,80.0,3.2,18.0,547.0,478.19,373.72
2016,11,18,12,30,874.0,80.0,3.3,18.0,541.0,448.04,347.35
2016,11,18,12,45,869.0,78.5,3.4,18.0,528.0,411.85,315.68
2016,11,18,13,0,864.0,77.0,3.5,18.0,515.0,375.15,282.86
2016,11,18,13,15,854.5,76.0,3.55,18.0,495.5,335.92,247.43
2016,11,18,13,30,845.0,75.0,3.6,18.0,476.0,295.64,210.71
2016,11,18,13,45,831.5,73.5,3.7,18.0,449.0,253.15,172.33
2016,11,18,14,0,818.0,72.0,3.8,18.0,422.0,210.39,134.43
2016,11,18,14,15,798.5,69.5,3.75,17.5,390.0,165.86,97.58
2016,11,18,14,30,779.0,67.0,3.7,17.0,358.0,122.1,65.52
2016,11,18,14,45,751.5,64.0,3.65,17.0,320.5,78.56,41.59
2016,11,18,15,0,724.0,61.0,3.6,17.0,283.0,45.78,34.97
2016,11,18,15,15,682.0,56.5,3.4,16.5,242.0,43.45,32.96
2016,11,18,15,30,640.0,52.0,3.2,16.0,201.0,41.16,30.87
2016,11,18,15,45,574.5,46.0,3.05,15.5,158.5,34.18,24.52
2016,11,18,16,0,509.0,40.0,2.9,15.0,116.0,30.77,21.17
2016,11,18,16,15,396.0,31.0,2.8,14.0,77.5,24.48,14.83
2016,11,18,16,30,283.0,22.0,2.7,13.0,39.0,17.96,1.59
2016,11,18,16,45,141.5,11.0,2.65,12.5,19.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
