Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,5.55,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,6.94,0.3
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,8.33,1.52
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,10.19,3.13
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,12.05,4.71
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,13.44,5.9
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,14.84,7.08
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,38.08,26.94
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,61.4,46.7
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,33.91,23.28
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,6.49,0.0
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,55.35,41.31
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,104.78,82.56
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,145.3,116.15
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,185.21,148.9
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,181.5,145.43
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,177.89,142.16
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,182.11,145.58
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,185.95,148.67
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,131.3,103.94
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,77.3,59.35
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,116.73,92.16
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,153.86,122.74
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,124.4,98.63
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,95.49,74.92
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,53.93,40.12
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.12,3.84
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.73,2.66
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.34,1.79
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.94,0.55
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.16,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,7.41,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,14.83,5.41
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,24.6,14.83
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,34.37,23.51
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,45.33,33.15
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,56.6,42.96
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,66.74,51.6
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,76.84,60.06
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,86.39,68.07
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,95.91,75.97
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,82.46,64.4
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,69.8,53.57
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,74.01,57.03
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,78.23,60.47
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,78.7,60.78
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,79.17,61.11
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,94.25,73.61
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,109.24,85.95
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,175.44,140.24
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,236.94,189.34
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,165.2,131.25
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,95.8,74.66
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,101.65,79.68
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,107.38,84.46
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,118.28,93.52
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,128.73,102.18
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,121.94,96.71
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,115.14,91.27
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,105.81,83.7
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,96.51,76.1
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,86.02,67.42
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,75.7,61.72
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,64.85,52.2
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,53.88,42.42
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,42.8,32.31
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,31.59,21.98
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,20.88,11.75
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.19,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.24,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,85.15,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,212.52,146.04
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,276.23,219.84
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,343.54,280.3
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,386.27,318.61
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,433.82,359.13
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,341.61,283.84
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,222.56,183.76
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,240.37,198.77
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,257.69,212.76
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,290.69,239.39
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,323.16,265.06
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,372.73,304.99
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,413.17,336.98
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,496.78,402.88
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,561.94,452.26
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,549.48,440.49
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,534.15,426.76
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,514.47,408.65
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,492.08,388.15
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,464.36,364.02
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,434.43,337.62
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,401.27,307.49
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,366.08,275.17
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,327.63,240.41
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,288.09,204.37
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,245.88,166.41
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,203.52,129.15
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,159.65,93.23
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,116.62,62.31
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,73.9,39.79
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,45.19,34.6
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,43.28,32.94
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,37.8,28.0
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,34.42,24.81
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,31.03,21.41
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,24.25,14.39
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,17.21,0.0
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,52.34,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,140.83,92.37
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,193.35,152.66
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,247.12,200.59
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,287.3,235.71
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,328.11,270.16
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,359.29,295.75
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,389.69,319.91
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,413.85,339.49
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,436.93,357.83
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,437.9,357.28
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,436.41,354.8
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,477.97,387.53
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,513.48,414.71
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,462.12,372.05
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,408.59,328.21
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,411.27,329.88
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,416.43,332.83
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,406.03,323.72
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,394.02,313.25
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,372.52,295.09
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,350.7,276.57
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,314.45,246.66
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,282.74,220.73
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,267.09,206.42
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,248.23,188.79
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,221.8,164.18
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,193.01,137.53
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,159.92,109.01
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,124.74,81.38
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,92.87,63.37
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,71.91,58.63
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,64.32,51.95
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,56.52,44.9
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,46.86,36.03
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,36.88,26.7
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,26.91,16.64
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,16.6,0.0
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,51.86,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,140.51,87.72
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,208.86,164.53
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,278.82,226.49
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,331.51,272.86
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,385.06,318.71
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,423.54,350.72
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,461.18,381.06
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,488.25,402.78
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,513.49,422.56
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,270.56,225.85
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,14.84,7.07
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,295.62,247.47
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,558.75,455.08
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,555.81,448.99
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,551.27,443.34
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,539.41,432.7
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,524.8,419.73
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,505.73,402.32
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,484.05,382.58
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,457.44,359.48
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,428.72,334.2
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,396.43,305.62
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,362.53,275.11
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,325.21,241.33
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,287.03,206.5
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,245.94,169.54
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,201.12,130.3
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,158.59,95.54
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,117.17,65.86
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,75.99,44.04
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,50.01,39.19
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,47.38,36.87
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,44.78,34.45
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,39.89,29.84
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,34.9,24.94
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,26.8,16.42
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,17.48,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,57.88,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,151.68,90.69
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,220.15,174.96
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,292.15,239.95
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,344.96,286.4
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,398.66,331.9
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,439.96,366.07
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,480.52,398.46
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,506.87,418.36
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,531.29,436.09
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,548.59,448.08
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,561.55,456.45
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,567.64,458.59
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,570.83,458.33
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,567.77,453.21
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,561.74,445.72
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,549.47,433.79
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,534.38,419.53
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,514.98,401.51
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,492.89,381.24
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,466.04,357.8
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,436.98,332.29
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,403.5,302.81
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,368.3,271.54
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,329.9,238.18
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,290.56,203.63
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,235.93,159.61
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,189.43,123.04
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,149.78,90.55
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,109.26,60.88
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,75.81,45.71
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,59.2,47.37
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,55.61,44.22
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,52.02,40.91
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,45.04,34.34
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,37.85,27.4
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,29.42,18.39
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,24.09,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,13.34,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,6.67,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,12.98,2.08
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,24.14,14.36
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,35.68,24.85
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,48.7,36.46
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,61.53,47.83
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,74.24,58.85
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,86.86,69.61
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,97.8,78.78
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,108.7,87.79
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,159.36,130.5
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,204.56,167.74
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,247.97,203.63
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,296.69,243.15
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,284.71,232.11
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,267.53,217.24
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,252.01,204.24
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,237.15,191.83
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,218.14,175.89
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,198.25,159.33
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,202.15,162.43
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,203.67,163.5
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,224.95,179.98
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,241.6,192.0
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,247.9,193.5
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,245.6,186.65
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,209.75,158.42
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,182.35,138.17
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,157.13,115.57
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,130.64,93.53
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,103.82,76.94
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,85.48,70.9
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,75.19,61.79
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,64.59,52.21
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,52.59,41.1
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,40.22,29.51
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,28.94,17.93
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,18.87,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.78
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,23.21,13.38
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,34.67,23.82
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,48.28,35.9
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,61.67,47.73
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,74.37,58.72
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,86.98,69.46
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,98.44,79.21
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,109.85,88.83
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,103.22,83.07
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,97.15,77.81
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,135.12,109.95
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,172.89,141.52
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,169.46,138.37
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,166.25,135.53
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,210.72,172.7
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,249.16,204.34
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,258.49,211.35
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,266.56,217.24
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,263.14,214.0
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,256.63,208.18
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,241.01,195.01
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,226.8,183.02
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,241.96,191.32
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,245.31,188.0
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,212.39,161.17
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,182.79,138.16
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,159.32,110.91
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,123.1,76.34
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,86.43,56.95
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,65.6,53.47
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,59.85,48.33
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,55.33,44.14
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,48.69,37.78
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,41.88,31.04
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,31.57,19.95
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,21.1,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,59.28,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,149.39,62.84
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,226.98,175.99
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,302.36,245.56
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,352.89,291.65
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,404.47,337.16
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,443.11,370.31
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,478.37,399.66
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,503.83,419.76
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,527.21,437.48
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,507.87,420.26
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,483.1,398.73
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,526.59,433.0
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,565.94,462.92
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,561.76,457.06
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,554.58,448.92
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,542.01,437.25
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,526.55,423.09
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,506.08,404.75
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,483.06,384.07
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,455.22,359.24
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,425.21,332.2
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,363.69,281.84
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,310.73,239.5
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,274.63,209.56
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,243.53,184.09
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,215.01,158.51
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,186.08,132.8
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,154.45,106.46
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,121.86,81.74
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,92.09,65.02
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,74.44,60.87
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,66.09,53.47
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,57.49,45.69
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,47.41,36.41
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,36.99,26.65
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,28.56,17.38
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,19.57,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,48.7,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,127.2,41.68
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,200.17,153.18
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,272.19,220.46
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,324.87,268.23
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,378.73,315.64
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,418.22,349.53
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,457.04,381.75
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,443.78,370.89
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,426.85,356.63
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,448.94,374.42
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,469.07,390.13
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,450.68,373.71
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,434.31,358.92
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,459.35,378.12
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,484.64,396.73
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,490.91,399.84
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,494.07,400.29
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,478.73,385.45
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,460.68,368.26
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,435.94,346.15
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,409.4,322.24
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,366.88,285.08
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,324.58,247.88
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,280.53,212.06
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,244.97,184.3
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,215.76,158.26
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,185.72,131.91
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,158.34,105.0
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,122.07,74.32
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,82.26,52.54
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,58.0,46.29
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,54.75,43.41
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,51.55,40.41
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,44.02,33.42
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,36.27,26.0
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,28.31,17.06
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,23.16,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
