Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,82.56,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,193.67,47.08
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,266.47,204.19
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,335.96,272.38
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,383.52,316.22
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,431.62,358.44
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,465.43,387.69
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,494.26,411.84
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,517.31,429.93
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,538.28,445.59
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,552.02,454.98
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,563.04,461.85
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,567.76,463.97
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,569.48,463.52
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,564.52,457.09
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,556.51,448.16
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,543.87,436.32
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,528.26,421.96
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,507.82,402.85
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,484.7,381.4
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,425.44,333.56
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,372.22,290.85
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,368.87,283.26
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,359.1,268.54
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,321.29,234.18
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,279.22,196.2
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,237.11,158.38
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,194.63,121.17
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,151.12,86.0
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,108.31,56.21
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,65.33,35.17
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,41.53,31.64
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,39.45,29.79
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,37.41,27.86
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,33.48,24.12
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,29.53,20.15
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,20.5,10.75
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,13.73,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,49.21,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,124.99,12.54
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,199.88,149.8
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,269.52,215.48
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,320.66,261.29
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,373.15,306.75
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,411.34,339.15
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,448.92,370.04
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,475.73,392.03
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,500.79,412.1
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,422.2,347.7
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,335.41,275.89
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,310.67,255.32
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,292.73,239.78
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,303.82,248.49
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,313.95,256.2
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,280.98,228.75
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,245.55,199.5
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,233.4,189.14
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,221.79,179.22
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,233.9,188.85
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,244.03,196.53
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,269.8,215.22
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,285.56,224.26
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,233.44,183.34
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,193.44,153.68
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,178.25,141.03
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,163.21,128.58
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,147.8,102.09
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,110.86,61.74
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,69.9,40.96
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,47.32,36.94
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,44.98,34.84
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,42.69,32.67
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,38.57,28.71
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,34.46,24.5
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,25.27,14.52
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,15.09,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,9.05,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,71.66,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,168.18,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,246.04,184.31
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,319.77,257.84
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,369.39,303.71
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,419.7,348.13
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,456.35,380.16
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,491.91,410.1
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,516.51,429.94
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,538.94,447.34
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,551.67,456.44
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,561.59,462.97
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,564.11,464.24
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,566.7,465.29
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,563.49,460.71
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,557.22,453.54
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,544.98,442.1
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,529.77,428.07
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,509.4,409.05
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,486.29,387.52
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,459.5,363.3
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,430.31,336.62
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,396.83,305.47
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,361.58,272.43
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,323.08,236.94
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,283.39,200.2
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,241.31,161.99
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,195.18,121.56
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,151.16,85.79
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,107.84,55.6
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,64.35,34.43
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,40.79,30.95
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,38.66,29.05
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,36.59,27.09
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,33.09,23.72
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,29.62,20.17
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,20.57,10.65
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,13.77,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,70.8,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,165.86,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,242.36,179.61
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,314.08,253.75
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,363.67,300.06
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,413.97,344.76
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,449.67,376.12
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,484.24,405.31
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,508.72,425.26
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,531.08,442.75
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,544.36,452.43
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,554.88,459.58
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,557.47,459.64
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,560.17,459.6
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,556.56,454.51
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,549.94,446.88
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,537.93,435.64
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,522.99,421.85
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,503.43,403.38
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,481.14,382.43
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,454.48,358.43
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,425.46,332.03
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,391.97,301.6
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,356.88,269.32
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,318.87,234.21
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,279.72,197.94
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,234.94,157.52
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,193.05,120.57
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,149.31,85.03
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,106.36,55.07
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,63.74,34.33
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,40.78,30.94
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,38.66,29.04
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,36.59,27.08
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,33.1,23.72
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,27.1,17.96
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,20.58,10.6
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,13.79,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,56.62,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,138.68,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,218.19,157.65
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,290.08,231.14
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,335.02,272.65
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,385.93,316.76
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,424.29,349.34
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,461.84,380.04
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,401.81,331.28
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,321.05,265.03
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,368.91,303.76
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,407.66,333.87
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,480.6,390.66
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,542.19,436.72
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,539.99,432.5
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,534.85,426.35
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,523.58,416.15
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,509.46,403.53
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,490.34,386.29
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,468.62,366.69
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,442.55,343.99
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,414.19,318.93
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,382.69,290.29
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,349.4,259.71
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,312.54,226.27
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,271.47,189.21
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,230.86,152.97
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,190.19,117.71
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,147.51,83.53
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,105.6,54.67
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,64.71,35.35
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,43.37,32.99
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,41.34,31.19
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,35.96,26.3
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,32.44,22.95
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,28.91,19.37
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,21.51,11.18
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,13.78,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,33.81,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,162.28,114.83
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,277.55,220.45
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,327.98,265.91
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,379.94,310.66
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,413.88,339.65
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,450.7,369.7
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,477.25,391.1
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,501.88,410.32
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,458.93,374.99
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,405.8,331.67
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,426.84,348.28
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,445.92,362.48
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,442.78,358.16
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,437.79,352.48
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,474.76,380.61
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,501.53,399.66
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,483.49,382.98
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,462.86,364.29
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,393.79,309.98
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,329.42,259.83
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,305.55,239.45
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,282.08,219.1
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,264.87,202.24
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,243.13,180.93
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,215.53,154.34
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,184.08,124.67
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,152.15,100.3
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,123.99,81.99
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,89.61,62.13
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,68.19,55.32
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,61.53,49.4
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,54.71,43.17
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,45.29,34.47
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,35.58,25.3
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,27.4,15.88
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,18.67,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,6.2,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,12.06,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,32.58,18.6
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,56.46,41.82
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,80.15,63.17
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,103.55,84.06
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,124.12,102.06
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,144.51,119.57
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,161.56,134.18
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,178.57,148.53
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,181.41,150.3
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,184.11,151.91
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,299.38,249.06
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,405.66,335.08
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,415.13,341.3
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,422.51,346.24
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,364.81,298.46
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,311.4,254.36
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,309.03,252.03
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,305.69,248.57
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,300.69,243.54
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,295.51,238.14
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,268.4,215.22
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,244.48,195.21
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,223.04,177.26
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,202.62,160.25
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,180.53,142.17
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,159.93,125.59
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,144.87,113.76
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,127.83,100.71
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,108.94,86.55
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,89.62,75.35
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,77.72,64.7
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,67.95,55.73
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,52.26,41.18
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,38.65,28.32
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,26.66,15.47
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,52.09,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,110.62,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,209.73,144.03
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,285.94,229.55
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,332.74,274.32
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,386.3,321.92
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,380.9,318.98
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,366.71,307.65
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,392.1,328.83
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,416.08,347.99
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,441.01,367.62
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,464.06,385.24
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,507.81,419.89
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,550.34,452.63
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,546.79,447.64
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,540.28,440.39
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,528.7,429.63
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,513.39,415.7
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,448.95,362.9
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,385.07,310.86
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,408.07,326.53
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,417.8,329.43
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,385.58,299.72
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,351.48,268.02
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,314.23,233.38
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,275.87,197.56
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,235.12,160.18
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,194.11,123.63
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,151.39,88.46
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,109.48,58.87
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,67.5,38.06
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,44.38,34.43
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,42.37,32.61
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,36.89,27.56
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,32.96,23.79
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,28.99,19.75
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,22.03,11.76
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,14.79,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,16.2,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,87.3,56.11
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,152.54,121.9
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,175.76,145.25
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,208.09,174.9
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,234.62,198.53
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,260.82,221.18
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,281.49,238.41
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,301.31,254.44
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,260.35,218.83
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,218.66,182.46
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,274.44,229.49
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,328.72,273.97
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,303.09,251.38
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,284.08,234.6
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,231.13,190.48
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,182.66,149.85
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,136.25,111.01
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,91.28,72.95
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,74.96,59.07
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,58.61,45.08
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,89.69,71.63
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,119.86,97.13
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,107.86,87.17
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,95.97,77.3
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,108.67,88.28
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,120.48,98.45
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,110.17,89.75
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,99.9,81.04
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,88.48,71.27
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,77.43,64.77
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,65.9,54.32
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,54.23,43.59
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,42.02,32.17
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,29.65,20.51
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,19.03,9.5
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,9.53,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,27.36,12.78
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,45.84,32.06
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,73.26,56.21
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,96.42,76.64
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,115.93,93.59
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,135.37,110.18
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,152.39,124.63
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,169.25,138.73
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,187.18,153.61
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,204.84,168.08
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,134.62,109.1
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,67.0,51.61
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,116.28,93.05
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,165.84,133.82
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,149.64,120.17
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,134.06,107.19
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,134.6,107.61
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,135.13,108.02
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,128.71,102.71
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,122.39,97.51
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,96.1,75.66
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,69.81,53.67
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,65.14,49.81
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,60.46,45.92
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,41.34,29.74
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,22.27,13.48
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,20.41,11.91
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,18.54,10.32
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,16.22,8.33
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,13.9,6.87
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,11.58,4.77
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,9.26,2.65
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.94,0.51
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.77,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,6.67,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,77.38,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,175.75,105.02
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,257.54,198.83
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,308.02,246.01
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,356.9,289.24
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,395.97,322.75
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,434.44,354.55
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,315.57,259.25
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,165.91,134.76
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,159.62,129.38
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,147.66,118.87
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,228.79,186.39
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,295.72,240.65
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,249.3,201.99
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,199.01,160.34
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,206.23,166.18
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,213.04,171.5
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,285.45,229.47
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,349.05,277.91
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,313.57,248.67
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,279.57,221.33
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,270.25,212.75
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,259.35,202.53
