Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,207.07,162.3
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,164.03,130.36
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,171.6,133.29
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,173.08,130.47
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,150.25,111.89
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,127.8,94.84
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,100.33,75.61
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,82.57,67.73
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,71.89,58.31
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,60.88,48.42
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,48.82,37.35
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,36.38,25.78
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,26.18,14.82
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,14.74,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,8.5,3.6,14.0,8.5,7.87,0.0
2016,12,10,8,0,0.0,14.0,3.6,14.0,14.0,12.97,4.89
2016,12,10,8,15,0.0,20.5,3.5,14.0,20.5,19.0,10.31
2016,12,10,8,30,0.0,27.0,3.4,14.0,27.0,25.04,15.65
2016,12,10,8,45,0.0,33.5,3.3,14.0,33.5,31.09,20.96
2016,12,10,9,0,0.0,40.0,3.2,14.0,40.0,37.14,26.23
2016,12,10,9,15,0.0,46.5,3.05,14.0,46.5,43.2,31.45
2016,12,10,9,30,0.0,53.0,2.9,14.0,53.0,49.26,36.62
2016,12,10,9,45,0.0,58.5,2.8,14.0,58.5,54.39,40.96
2016,12,10,10,0,0.0,64.0,2.7,14.0,64.0,59.52,45.28
2016,12,10,10,15,0.0,39.5,2.7,14.0,39.5,36.69,25.78
2016,12,10,10,30,0.0,15.0,2.7,14.0,15.0,13.91,6.28
2016,12,10,10,45,0.0,32.5,2.7,14.5,32.5,30.18,20.13
2016,12,10,11,0,0.0,50.0,2.7,15.0,50.0,46.48,33.87
2016,12,10,11,15,0.0,36.0,2.65,15.0,36.0,33.44,22.79
2016,12,10,11,30,0.0,22.0,2.6,15.0,22.0,20.42,11.74
2016,12,10,11,45,0.0,43.5,2.55,15.0,43.5,40.43,28.69
2016,12,10,12,0,0.0,65.0,2.5,15.0,65.0,60.48,45.59
2016,12,10,12,15,0.0,36.0,2.45,15.0,36.0,33.45,22.76
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,41.5,2.35,15.0,41.5,38.56,27.15
2016,12,10,13,0,0.0,76.0,2.3,15.0,76.0,70.74,54.31
2016,12,10,13,15,0.0,72.5,2.25,14.5,72.5,67.47,51.68
2016,12,10,13,30,0.0,69.0,2.2,14.0,69.0,64.2,49.08
2016,12,10,13,45,0.0,86.5,2.15,14.0,86.5,80.16,62.64
2016,12,10,14,0,0.0,104.0,2.1,14.0,104.0,95.15,75.33
2016,12,10,14,15,0.0,95.5,2.05,14.0,95.5,87.29,68.78
2016,12,10,14,30,0.0,87.0,2.0,14.0,87.0,79.46,62.23
2016,12,10,14,45,0.0,77.5,2.0,14.0,77.5,70.82,54.94
2016,12,10,15,0,0.0,68.0,2.0,14.0,68.0,62.28,50.09
2016,12,10,15,15,0.0,57.5,1.95,13.5,57.5,52.98,41.8
2016,12,10,15,30,0.0,47.0,1.9,13.0,47.0,43.59,33.3
2016,12,10,15,45,0.0,36.5,1.85,13.0,36.5,33.91,24.38
2016,12,10,16,0,0.0,26.0,1.8,13.0,26.0,24.13,15.3
2016,12,10,16,15,0.0,16.5,1.75,12.5,16.5,15.3,6.39
2016,12,10,16,30,0.0,7.0,1.7,12.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.65,12.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,11.44,0.0
2016,12,11,7,45,65.5,26.5,1.45,6.5,33.5,70.6,36.22
2016,12,11,8,0,131.0,41.0,1.4,7.0,55.0,120.66,93.52
2016,12,11,8,15,154.0,57.0,1.35,7.0,81.0,151.49,123.05
2016,12,11,8,30,177.0,73.0,1.3,7.0,107.0,182.46,151.14
2016,12,11,8,45,191.0,88.0,1.3,7.5,132.5,207.6,173.34
2016,12,11,9,0,205.0,103.0,1.3,8.0,158.0,232.39,194.57
2016,12,11,9,15,212.0,117.5,1.3,8.0,181.0,252.32,211.5
2016,12,11,9,30,219.0,132.0,1.3,8.0,204.0,271.46,227.36
2016,12,11,9,45,224.0,144.0,1.3,8.5,224.0,285.72,238.45
2016,12,11,10,0,229.0,156.0,1.3,9.0,244.0,299.09,248.56
2016,12,11,10,15,171.0,170.0,1.35,9.5,238.0,272.29,225.35
2016,12,11,10,30,113.0,184.0,1.4,10.0,232.0,252.3,207.79
2016,12,11,10,45,113.0,192.0,1.45,10.5,242.0,256.95,210.95
2016,12,11,11,0,113.0,200.0,1.5,11.0,252.0,261.12,213.58
2016,12,11,11,15,141.5,205.5,1.5,11.0,272.0,276.75,225.97
2016,12,11,11,30,170.0,211.0,1.5,11.0,292.0,290.94,236.93
2016,12,11,11,45,305.5,192.5,1.55,11.5,339.5,334.15,270.59
2016,12,11,12,0,441.0,174.0,1.6,12.0,387.0,370.14,296.97
2016,12,11,12,15,333.5,191.0,1.65,12.0,351.5,323.15,258.73
2016,12,11,12,30,226.0,208.0,1.7,12.0,316.0,282.2,225.98
2016,12,11,12,45,252.5,200.0,1.75,12.0,318.5,275.44,219.35
2016,12,11,13,0,279.0,192.0,1.8,12.0,321.0,265.02,209.21
2016,12,11,13,15,139.5,146.0,1.85,12.0,210.5,172.5,136.02
2016,12,11,13,30,0.0,100.0,1.9,12.0,100.0,92.4,73.26
2016,12,11,13,45,0.0,102.0,2.0,12.0,102.0,93.87,74.72
2016,12,11,14,0,0.0,104.0,2.1,12.0,104.0,95.15,75.9
2016,12,11,14,15,0.0,96.0,1.95,11.5,96.0,87.72,69.81
2016,12,11,14,30,0.0,88.0,1.8,11.0,88.0,80.3,63.68
2016,12,11,14,45,0.0,78.0,1.65,11.0,78.0,71.23,55.96
2016,12,11,15,0,0.0,68.0,1.5,11.0,68.0,62.29,50.7
2016,12,11,15,15,0.0,57.5,1.45,10.5,57.5,52.99,42.33
2016,12,11,15,30,0.0,47.0,1.4,10.0,47.0,43.6,33.74
2016,12,11,15,45,0.0,36.5,1.35,10.0,36.5,33.91,24.72
2016,12,11,16,0,0.0,26.0,1.3,10.0,26.0,24.13,15.55
2016,12,11,16,15,0.0,16.5,1.35,9.5,16.5,15.3,6.56
2016,12,11,16,30,0.0,7.0,1.4,9.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.45,9.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,201.0,24.5,1.75,7.5,47.0,131.64,66.45
2016,12,12,8,0,402.0,33.0,1.8,8.0,78.0,239.9,186.96
2016,12,12,8,15,482.0,40.0,1.85,8.0,116.5,293.1,238.11
2016,12,12,8,30,562.0,47.0,1.9,8.0,155.0,348.58,287.64
2016,12,12,8,45,607.0,53.0,1.95,8.5,192.5,386.65,321.07
2016,12,12,9,0,652.0,59.0,2.0,9.0,230.0,424.26,352.85
2016,12,12,9,15,686.0,62.5,1.9,9.0,265.5,452.11,375.95
2016,12,12,9,30,720.0,66.0,1.8,9.0,301.0,476.3,395.33
2016,12,12,9,45,583.0,95.5,1.75,9.5,297.5,438.73,363.52
2016,12,12,10,0,446.0,125.0,1.7,10.0,294.0,391.25,323.78
2016,12,12,10,15,538.5,114.5,1.6,10.0,332.5,427.03,352.45
2016,12,12,10,30,631.0,104.0,1.5,10.0,371.0,464.98,381.44
2016,12,12,10,45,524.0,134.5,1.45,10.5,363.0,428.71,350.15
2016,12,12,11,0,417.0,165.0,1.4,11.0,355.0,395.35,321.65
2016,12,12,11,15,504.0,149.0,1.4,11.0,384.0,414.42,336.27
2016,12,12,11,30,591.0,133.0,1.4,11.0,413.0,432.39,349.03
2016,12,12,11,45,508.0,155.0,1.45,11.0,397.5,397.09,319.81
2016,12,12,12,0,425.0,177.0,1.5,11.0,382.0,365.87,294.12
2016,12,12,12,15,433.0,174.0,1.5,11.0,382.0,351.78,281.54
2016,12,12,12,30,441.0,171.0,1.5,11.0,382.0,336.1,267.28
2016,12,12,12,45,387.5,177.0,1.5,11.0,359.5,303.7,240.26
2016,12,12,13,0,334.0,183.0,1.5,11.0,337.0,275.3,216.69
2016,12,12,13,15,329.0,176.5,1.5,11.0,323.0,252.88,196.98
2016,12,12,13,30,324.0,170.0,1.5,11.0,309.0,230.21,176.94
2016,12,12,13,45,292.5,164.0,1.5,11.0,284.0,202.15,153.56
2016,12,12,14,0,261.0,158.0,1.5,11.0,259.0,176.14,132.44
2016,12,12,14,15,248.0,148.0,1.45,10.5,238.5,151.61,112.76
2016,12,12,14,30,235.0,138.0,1.4,10.0,218.0,127.94,95.1
2016,12,12,14,45,227.0,124.0,1.35,10.0,194.0,102.52,77.91
2016,12,12,15,0,219.0,110.0,1.3,10.0,170.0,83.35,69.75
2016,12,12,15,15,201.5,94.5,1.3,9.5,144.0,72.65,60.16
2016,12,12,15,30,184.0,79.0,1.3,9.0,118.0,61.65,50.1
2016,12,12,15,45,160.5,63.0,1.3,9.0,91.5,49.95,39.15
2016,12,12,16,0,137.0,47.0,1.3,9.0,65.0,37.91,27.71
2016,12,12,16,15,68.5,32.5,1.35,9.0,41.5,27.71,16.55
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,16.4,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,8.5,2.0,1.85,0.0
2016,12,13,8,0,0.0,4.0,1.7,9.0,4.0,3.7,0.0
2016,12,13,8,15,0.0,6.5,1.65,9.0,6.5,6.01,0.0
2016,12,13,8,30,0.0,9.0,1.6,9.0,9.0,8.33,1.57
2016,12,13,8,45,0.0,11.0,1.6,9.5,11.0,10.18,3.23
2016,12,13,9,0,0.0,13.0,1.6,10.0,13.0,12.04,4.87
2016,12,13,9,15,0.0,15.0,1.55,10.0,15.0,13.9,6.51
2016,12,13,9,30,0.0,17.0,1.5,10.0,17.0,15.76,8.14
2016,12,13,9,45,0.0,19.0,1.5,10.5,19.0,17.62,9.72
2016,12,13,10,0,0.0,21.0,1.5,11.0,21.0,19.48,11.3
2016,12,13,10,15,45.5,100.5,1.5,11.0,120.0,122.96,100.49
2016,12,13,10,30,91.0,180.0,1.5,11.0,219.0,229.92,189.31
2016,12,13,10,45,264.0,170.0,1.5,11.5,289.0,320.39,262.97
2016,12,13,11,0,437.0,160.0,1.5,12.0,359.0,400.67,325.83
2016,12,13,11,15,325.5,183.5,1.45,12.0,334.0,353.0,286.13
2016,12,13,11,30,214.0,207.0,1.4,12.0,309.0,308.67,249.84
2016,12,13,11,45,252.0,204.5,1.35,12.0,325.0,320.73,258.88
2016,12,13,12,0,290.0,202.0,1.3,12.0,341.0,326.17,262.04
2016,12,13,12,15,308.0,197.5,1.25,12.0,345.0,318.7,254.79
2016,12,13,12,30,326.0,193.0,1.2,12.0,349.0,309.52,245.98
2016,12,13,12,45,320.5,190.5,1.2,12.0,340.5,291.82,230.52
2016,12,13,13,0,315.0,188.0,1.2,12.0,332.0,273.68,214.6
2016,12,13,13,15,163.0,172.0,1.2,12.0,246.5,201.77,158.95
2016,12,13,13,30,11.0,156.0,1.2,12.0,161.0,144.12,115.94
2016,12,13,13,45,5.5,119.0,1.2,12.0,121.5,109.85,87.79
2016,12,13,14,0,0.0,82.0,1.2,12.0,82.0,75.97,59.56
2016,12,13,14,15,0.0,75.0,1.2,12.0,75.0,69.58,54.25
2016,12,13,14,30,0.0,68.0,1.2,12.0,68.0,63.21,48.87
2016,12,13,14,45,0.0,60.5,1.25,12.0,60.5,56.26,42.95
2016,12,13,15,0,0.0,53.0,1.3,12.0,53.0,49.27,38.86
2016,12,13,15,15,0.0,44.5,1.25,11.5,44.5,41.34,31.72
2016,12,13,15,30,0.0,36.0,1.2,11.0,36.0,33.42,24.5
2016,12,13,15,45,0.0,27.5,1.2,11.0,27.5,25.51,17.16
2016,12,13,16,0,0.0,19.0,1.2,11.0,19.0,17.61,9.79
2016,12,13,16,15,0.0,12.0,1.3,10.5,12.0,11.11,3.26
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.62,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.38,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,7.63,0.0
2016,12,14,7,45,29.0,23.0,2.65,12.5,26.0,42.97,14.01
2016,12,14,8,0,58.0,38.0,2.8,13.0,44.0,76.63,55.63
2016,12,14,8,15,78.0,54.5,2.8,13.0,66.5,105.25,82.17
2016,12,14,8,30,98.0,71.0,2.8,13.0,89.0,133.82,107.56
2016,12,14,8,45,110.0,87.5,2.85,13.0,112.0,158.45,129.26
2016,12,14,9,0,122.0,104.0,2.9,13.0,135.0,182.8,150.33
2016,12,14,9,15,129.5,119.0,2.95,13.0,156.5,202.56,167.16
2016,12,14,9,30,137.0,134.0,3.0,13.0,178.0,221.88,183.32
2016,12,14,9,45,139.0,146.5,3.05,13.5,195.5,234.74,193.47
2016,12,14,10,0,141.0,159.0,3.1,14.0,213.0,247.05,202.98
2016,12,14,10,15,161.5,170.0,3.1,14.0,235.0,267.13,219.22
2016,12,14,10,30,182.0,181.0,3.1,14.0,257.0,286.45,234.61
2016,12,14,10,45,102.5,177.5,3.1,14.0,221.0,236.23,192.59
2016,12,14,11,0,23.0,174.0,3.1,14.0,185.0,177.75,143.72
2016,12,14,11,15,30.0,182.5,3.1,14.0,196.5,192.39,155.75
2016,12,14,11,30,37.0,191.0,3.1,14.0,208.0,202.0,163.45
2016,12,14,11,45,18.5,159.5,3.1,14.5,168.0,158.05,126.87
2016,12,14,12,0,0.0,128.0,3.1,15.0,128.0,119.31,94.63
2016,12,14,12,15,0.0,129.5,3.05,15.0,129.5,120.43,95.62
2016,12,14,12,30,0.0,131.0,3.0,15.0,131.0,121.51,96.53
2016,12,14,12,45,0.0,127.0,2.95,15.0,127.0,117.54,93.28
2016,12,14,13,0,0.0,123.0,2.9,15.0,123.0,113.59,90.06
2016,12,14,13,15,0.0,119.0,2.9,15.0,119.0,109.66,86.87
2016,12,14,13,30,0.0,115.0,2.9,15.0,115.0,105.72,83.68
2016,12,14,13,45,0.0,117.5,2.9,15.0,117.5,107.4,85.19
2016,12,14,14,0,0.0,120.0,2.9,15.0,120.0,108.81,86.48
2016,12,14,14,15,0.0,110.0,2.9,14.5,110.0,99.52,78.94
2016,12,14,14,30,0.0,100.0,2.9,14.0,100.0,90.26,71.37
2016,12,14,14,45,0.0,89.0,2.9,14.0,89.0,80.24,62.93
2016,12,14,15,0,0.0,78.0,2.9,14.0,78.0,70.39,57.29
2016,12,14,15,15,0.0,66.0,2.9,14.0,66.0,59.97,47.91
2016,12,14,15,30,0.0,54.0,2.9,14.0,54.0,49.43,38.33
2016,12,14,15,45,0.0,42.0,2.9,14.0,42.0,38.78,28.55
2016,12,14,16,0,0.0,30.0,2.9,14.0,30.0,27.86,18.47
2016,12,14,16,15,0.0,19.0,2.85,13.5,19.0,17.63,8.35
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.85,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.7,0.0
2016,12,15,8,15,0.0,6.5,4.35,13.0,6.5,6.01,0.0
2016,12,15,8,30,0.0,9.0,4.1,13.0,9.0,8.33,1.44
2016,12,15,8,45,0.0,11.5,3.9,13.5,11.5,10.65,3.47
2016,12,15,9,0,0.0,14.0,3.7,14.0,14.0,12.97,5.49
2016,12,15,9,15,0.0,16.5,3.6,14.0,16.5,15.29,7.51
2016,12,15,9,30,0.0,19.0,3.5,14.0,19.0,17.61,9.51
2016,12,15,9,45,0.0,21.0,3.45,14.0,21.0,19.47,11.1
2016,12,15,10,0,0.0,23.0,3.4,14.0,23.0,21.34,12.68
2016,12,15,10,15,0.0,20.5,3.3,14.0,20.5,19.02,10.68
2016,12,15,10,30,0.0,18.0,3.2,14.0,18.0,16.7,8.67
2016,12,15,10,45,0.0,39.0,3.1,14.0,39.0,36.23,25.34
2016,12,15,11,0,0.0,60.0,3.0,14.0,60.0,55.8,41.93
2016,12,15,11,15,0.0,67.0,2.95,14.0,67.0,62.34,47.41
2016,12,15,11,30,0.0,74.0,2.9,14.0,74.0,68.88,52.89
2016,12,15,11,45,0.0,75.0,2.85,14.0,75.0,69.81,53.65
2016,12,15,12,0,0.0,76.0,2.8,14.0,76.0,70.75,54.43
2016,12,15,12,15,0.0,72.5,2.8,14.0,72.5,67.48,51.67
2016,12,15,12,30,0.0,69.0,2.8,14.0,69.0,64.21,48.93
2016,12,15,12,45,0.0,69.0,2.8,14.0,69.0,64.21,48.96
2016,12,15,13,0,0.0,69.0,2.8,14.0,69.0,64.2,48.99
2016,12,15,13,15,0.0,75.5,2.75,14.0,75.5,70.27,54.17
2016,12,15,13,30,0.0,82.0,2.7,14.0,82.0,76.25,59.27
2016,12,15,13,45,0.0,61.5,2.7,14.0,61.5,57.19,43.2
2016,12,15,14,0,0.0,41.0,2.7,14.0,41.0,38.08,26.99
2016,12,15,14,15,0.0,38.0,2.6,14.0,38.0,35.28,24.65
2016,12,15,14,30,0.0,35.0,2.5,14.0,35.0,32.49,22.28
2016,12,15,14,45,0.0,31.0,2.45,14.0,31.0,28.76,19.1
2016,12,15,15,0,0.0,27.0,2.4,14.0,27.0,25.04,16.87
2016,12,15,15,15,0.0,23.0,2.25,14.0,23.0,21.32,13.49
2016,12,15,15,30,0.0,19.0,2.1,14.0,19.0,17.61,10.08
2016,12,15,15,45,0.0,14.5,2.0,14.0,14.5,13.43,6.24
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,9.26,2.38
2016,12,15,16,15,0.0,6.5,1.8,13.5,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,151.0,11.0,3.9,7.0,13.0,68.16,0.0
2016,12,16,7,45,305.5,21.0,4.0,7.5,45.5,167.33,53.66
2016,12,16,8,0,460.0,31.0,4.1,8.0,78.0,260.85,200.48
2016,12,16,8,15,543.0,37.0,4.2,8.0,118.0,310.5,252.67
2016,12,16,8,30,626.0,43.0,4.3,8.0,158.0,368.12,305.47
2016,12,16,8,45,674.5,48.0,4.45,8.5,198.0,408.57,342.08
2016,12,16,9,0,723.0,53.0,4.6,9.0,238.0,448.35,376.78
2016,12,16,9,15,756.5,56.0,4.6,9.0,274.5,476.86,401.56
2016,12,16,9,30,790.0,59.0,4.6,9.0,311.0,503.52,423.97
2016,12,16,9,45,813.0,61.0,4.7,9.5,343.5,521.18,437.83
2016,12,16,10,0,836.0,63.0,4.8,10.0,376.0,536.3,449.13
2016,12,16,10,15,851.5,65.0,4.8,10.0,402.0,544.59,455.08
2016,12,16,10,30,867.0,67.0,4.8,10.0,428.0,549.95,458.39
2016,12,16,10,45,876.0,68.0,4.8,10.5,448.0,545.57,452.85
2016,12,16,11,0,885.0,69.0,4.8,11.0,468.0,540.67,446.62
2016,12,16,11,15,891.5,70.0,4.75,11.0,480.5,531.47,437.41
2016,12,16,11,30,898.0,71.0,4.7,11.0,493.0,519.28,425.52
2016,12,16,11,45,901.0,71.0,4.7,11.0,498.5,501.43,408.92
2016,12,16,12,0,904.0,71.0,4.7,11.0,504.0,480.79,389.68
2016,12,16,12,15,903.5,71.0,4.7,11.0,501.5,455.93,366.6
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,428.61,341.0
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,396.81,310.76
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,363.08,278.46
2016,12,16,13,15,884.5,69.0,4.8,11.5,462.0,326.08,244.05
2016,12,16,13,30,876.0,68.0,4.8,11.0,445.0,284.93,205.83
2016,12,16,13,45,862.0,66.5,4.85,11.0,420.5,243.44,167.22
2016,12,16,14,0,848.0,65.0,4.9,11.0,396.0,201.51,129.23
2016,12,16,14,15,828.0,63.0,4.85,11.0,365.5,158.14,92.68
2016,12,16,14,30,808.0,61.0,4.8,11.0,335.0,115.35,61.31
2016,12,16,14,45,779.5,58.0,4.8,11.0,299.5,72.18,38.15
2016,12,16,15,0,751.0,55.0,4.8,11.0,264.0,41.79,32.22
2016,12,16,15,15,707.5,51.0,4.65,10.5,225.0,39.64,30.28
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,37.54,28.27
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,33.53,24.43
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,29.51,20.37
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,27.58,16.84
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,26.68,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,3.0,40.0,133.38,34.8
2016,12,17,8,0,500.0,29.0,1.8,4.0,80.0,269.74,208.03
2016,12,17,8,15,581.0,35.0,1.85,4.5,120.5,325.39,265.32
2016,12,17,8,30,662.0,41.0,1.9,5.0,161.0,382.65,317.06
2016,12,17,8,45,711.5,45.5,1.95,5.5,202.0,423.62,353.61
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,463.9,388.08
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.5,492.09,411.38
2016,12,17,9,30,825.0,56.0,2.0,7.0,318.0,518.34,432.15
2016,12,17,9,45,845.5,58.0,2.0,7.5,350.5,534.93,444.5
2016,12,17,10,0,866.0,60.0,2.0,8.0,383.0,545.89,451.98
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.5,553.4,457.14
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,557.99,459.7
2016,12,17,10,45,903.0,64.5,2.0,8.5,455.5,556.05,456.08
2016,12,17,11,0,911.0,66.0,2.0,9.0,475.0,551.05,449.88
2016,12,17,11,15,916.5,66.5,2.0,9.0,488.0,540.61,440.04
2016,12,17,11,30,922.0,67.0,2.0,9.0,501.0,527.15,427.57
2016,12,17,11,45,922.5,68.0,2.0,9.5,505.5,508.84,410.24
2016,12,17,12,0,923.0,69.0,2.0,10.0,510.0,487.74,390.38
2016,12,17,12,15,922.0,69.0,2.0,10.0,508.0,462.31,367.42
2016,12,17,12,30,921.0,69.0,2.0,10.0,506.0,434.39,341.93
2016,12,17,12,45,911.0,70.0,2.0,10.0,495.0,401.76,312.22
2016,12,17,13,0,901.0,71.0,2.0,10.0,484.0,367.43,280.56
2016,12,17,13,15,892.0,70.0,1.95,10.0,466.5,330.05,245.82
2016,12,17,13,30,883.0,69.0,1.9,10.0,449.0,288.57,207.43
2016,12,17,13,45,868.0,67.5,1.85,10.0,424.5,246.61,168.91
2016,12,17,14,0,853.0,66.0,1.8,10.0,400.0,204.28,130.97
2016,12,17,14,15,833.0,64.0,1.75,10.0,369.0,160.72,94.48
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,117.71,62.95
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.5,74.66,39.81
2016,12,17,15,0,752.0,57.0,1.6,10.0,267.0,43.51,33.95
2016,12,17,15,15,707.5,53.0,1.6,9.5,227.5,41.41,32.06
2016,12,17,15,30,663.0,49.0,1.6,9.0,188.0,39.38,30.1
2016,12,17,15,45,592.0,43.0,1.6,8.5,147.0,35.43,26.29
2016,12,17,16,0,521.0,37.0,1.6,8.0,106.0,28.77,19.87
2016,12,17,16,15,260.5,34.5,1.65,7.5,69.0,27.08,16.67
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,26.76,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,1.5,39.0,132.36,26.31
2016,12,18,8,0,501.0,28.0,2.9,2.0,78.0,268.81,208.42
2016,12,18,8,15,584.5,34.0,2.95,2.5,119.0,325.4,268.2
2016,12,18,8,30,668.0,40.0,3.0,3.0,160.0,383.86,321.95
2016,12,18,8,45,718.0,44.0,3.1,3.5,201.0,424.6,359.18
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,464.67,394.33
2016,12,18,9,15,801.0,51.0,3.15,4.5,280.0,493.51,418.68
2016,12,18,9,30,834.0,54.0,3.1,5.0,318.0,520.44,440.41
2016,12,18,9,45,852.0,57.0,3.1,5.5,350.5,537.0,453.05
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,547.87,460.65
2016,12,18,10,15,885.5,61.5,3.0,6.5,410.5,556.01,465.33
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,561.21,467.3
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,560.65,464.57
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,556.97,459.14
2016,12,18,11,15,927.5,66.5,2.75,8.0,491.5,546.48,448.95
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,532.93,436.08
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,514.41,418.34
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,493.01,397.99
2016,12,18,12,15,937.0,67.0,2.7,9.0,512.5,467.33,374.51
2016,12,18,12,30,936.0,67.0,2.7,9.0,510.0,439.1,348.43
2016,12,18,12,45,931.5,66.5,2.7,9.5,500.0,406.69,317.86
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,372.23,285.1
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,334.22,249.57
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,294.79,212.51
2016,12,18,13,45,897.0,62.5,2.7,10.0,431.0,252.7,173.48
2016,12,18,14,0,884.0,61.0,2.7,10.0,407.0,209.96,134.8
2016,12,18,14,15,865.0,59.0,2.6,9.5,376.0,165.55,97.46
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,117.36,61.41
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.5,72.93,37.04
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,39.23,30.2
2016,12,18,15,15,749.5,48.5,2.3,8.0,234.0,37.43,28.62
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,35.68,26.98
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,32.07,23.48
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,28.46,19.78
2016,12,18,16,15,456.5,26.0,2.0,5.5,73.0,22.22,12.9
2016,12,18,16,30,337.0,18.0,2.0,5.0,35.0,15.8,0.0
2016,12,18,16,45,168.5,9.0,2.0,5.0,17.5,8.58,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,2.5,36.5,122.43,15.39
2016,12,19,8,0,441.0,29.0,1.9,3.0,73.0,242.97,186.23
2016,12,19,8,15,525.0,36.0,1.9,3.5,112.0,299.61,245.1
2016,12,19,8,30,609.0,43.0,1.9,4.0,151.0,358.28,298.17
2016,12,19,8,45,660.5,47.0,1.9,4.5,190.5,398.95,334.58
2016,12,19,9,0,712.0,51.0,1.9,5.0,230.0,439.03,369.02
2016,12,19,9,15,745.0,54.5,1.85,5.5,266.5,467.87,392.88
2016,12,19,9,30,778.0,58.0,1.8,6.0,303.0,494.93,414.28
2016,12,19,9,45,714.5,70.0,1.8,6.5,313.0,477.27,399.16
2016,12,19,10,0,651.0,82.0,1.8,7.0,323.0,458.33,382.84
2016,12,19,10,15,741.5,76.5,1.8,7.5,369.5,497.38,413.16
2016,12,19,10,30,832.0,71.0,1.8,8.0,416.0,535.54,441.48
2016,12,19,10,45,841.5,72.5,1.85,8.5,435.5,534.58,438.71
2016,12,19,11,0,851.0,74.0,1.9,9.0,455.0,530.68,433.71
2016,12,19,11,15,765.0,90.0,1.85,9.0,439.5,490.43,400.3
2016,12,19,11,30,679.0,106.0,1.8,9.0,424.0,449.83,366.69
2016,12,19,11,45,674.5,108.5,1.8,9.5,427.5,434.21,352.16
2016,12,19,12,0,670.0,111.0,1.8,10.0,431.0,416.68,335.7
2016,12,19,12,15,602.0,129.5,1.8,10.0,416.0,385.81,309.36
2016,12,19,12,30,534.0,148.0,1.8,10.0,401.0,354.05,282.44
2016,12,19,12,45,588.5,130.0,1.8,10.5,404.0,339.64,267.35
2016,12,19,13,0,643.0,112.0,1.8,11.0,407.0,318.33,245.79
2016,12,19,13,15,740.5,92.5,1.75,11.0,420.0,303.51,227.77
2016,12,19,13,30,838.0,73.0,1.7,11.0,433.0,282.78,203.6
2016,12,19,13,45,822.5,71.5,1.65,11.0,409.5,242.54,166.8
2016,12,19,14,0,807.0,70.0,1.6,11.0,386.0,202.05,130.67
2016,12,19,14,15,786.0,67.5,1.5,10.5,356.0,159.92,95.6
2016,12,19,14,30,765.0,65.0,1.4,10.0,326.0,118.5,65.11
2016,12,19,14,45,734.5,62.0,1.3,10.0,291.5,77.22,42.15
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,45.07,35.37
2016,12,19,15,15,659.0,54.5,1.2,9.5,218.5,42.57,33.13
2016,12,19,15,30,614.0,50.0,1.2,9.0,180.0,36.61,27.63
2016,12,19,15,45,541.0,44.5,1.3,8.5,141.0,33.5,24.59
2016,12,19,16,0,468.0,39.0,1.4,8.0,102.0,30.42,21.38
2016,12,19,16,15,234.0,35.5,1.4,7.5,67.0,27.82,17.52
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,26.94,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
