Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.5,107.97,4.84
2016,12,20,8,0,372.0,29.0,2.2,6.0,65.0,219.01,165.3
2016,12,20,8,15,458.0,36.5,2.15,6.5,102.5,274.06,222.09
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,332.09,274.1
2016,12,20,8,45,599.0,48.5,2.05,7.5,178.0,373.02,310.35
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,411.28,343.07
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.5,439.98,366.79
2016,12,20,9,30,724.0,59.0,1.9,9.0,287.0,467.09,388.26
2016,12,20,9,45,754.5,60.0,1.85,10.0,319.0,487.56,402.98
2016,12,20,10,0,785.0,61.0,1.8,11.0,351.0,505.78,415.28
2016,12,20,10,15,702.5,82.0,1.75,11.0,355.5,483.84,396.63
2016,12,20,10,30,620.0,103.0,1.7,11.0,360.0,457.37,374.52
2016,12,20,10,45,729.0,85.0,1.65,11.5,400.5,489.29,398.36
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,516.67,417.47
2016,12,20,11,15,844.5,67.5,1.5,12.0,454.0,506.2,407.16
2016,12,20,11,30,851.0,68.0,1.4,12.0,467.0,494.69,396.03
2016,12,20,11,45,742.0,95.0,1.35,12.5,445.5,453.02,361.0
2016,12,20,12,0,633.0,122.0,1.3,13.0,424.0,411.42,326.37
2016,12,20,12,15,743.0,96.0,1.25,13.0,449.0,413.85,325.51
2016,12,20,12,30,853.0,70.0,1.2,13.0,474.0,410.88,318.96
2016,12,20,12,45,634.0,118.5,1.2,13.5,416.0,346.24,267.42
2016,12,20,13,0,415.0,167.0,1.2,14.0,358.0,291.45,225.2
2016,12,20,13,15,613.0,119.5,1.2,13.5,389.5,291.32,218.58
2016,12,20,13,30,811.0,72.0,1.2,13.0,421.0,275.99,197.05
2016,12,20,13,45,798.0,70.5,1.25,13.0,398.5,237.43,162.12
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,198.45,127.58
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,157.49,93.49
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,117.15,63.74
2016,12,20,14,45,719.5,60.5,1.15,13.0,286.0,76.47,40.85
2016,12,20,15,0,693.0,57.0,1.1,13.0,253.0,43.22,33.28
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.5,41.13,31.5
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,35.7,26.59
2016,12,20,15,45,544.0,43.0,1.0,10.5,140.0,32.14,23.18
2016,12,20,16,0,481.0,37.0,1.0,10.0,102.0,28.54,19.57
2016,12,20,16,15,366.0,28.0,1.05,9.5,67.0,22.04,12.69
2016,12,20,16,30,251.0,19.0,1.1,9.0,32.0,15.3,0.0
2016,12,20,16,45,125.5,9.5,1.15,9.0,16.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.5,14.0,2.25,7.5,32.5,109.43,0.0
2016,12,21,8,0,385.0,28.0,2.3,8.0,65.0,223.26,166.37
2016,12,21,8,15,471.0,35.0,2.35,8.5,102.5,277.9,223.47
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,335.58,275.18
2016,12,21,8,45,612.5,46.5,2.5,9.5,178.5,373.95,309.6
2016,12,21,9,0,668.0,51.0,2.6,10.0,217.0,415.98,345.62
2016,12,21,9,15,703.0,54.5,2.65,10.5,253.0,445.46,370.22
2016,12,21,9,30,738.0,58.0,2.7,11.0,289.0,473.34,392.63
2016,12,21,9,45,766.5,59.5,2.8,11.5,321.0,493.47,408.29
2016,12,21,10,0,795.0,61.0,2.9,12.0,353.0,511.3,421.61
2016,12,21,10,15,811.5,62.5,2.75,12.0,379.5,520.05,427.45
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,526.04,430.8
2016,12,21,10,45,841.0,65.0,2.5,12.5,426.5,524.53,427.43
2016,12,21,11,0,854.0,66.0,2.4,13.0,447.0,522.61,423.47
2016,12,21,11,15,861.0,66.5,2.35,13.0,460.0,514.07,415.08
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,502.65,404.2
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.5,486.62,388.88
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,467.81,371.09
2016,12,21,12,15,877.5,67.0,2.3,14.0,484.5,444.57,350.12
2016,12,21,12,30,878.0,67.0,2.3,14.0,483.0,418.86,326.72
2016,12,21,12,45,869.5,68.0,2.3,14.5,473.5,388.43,298.59
2016,12,21,13,0,861.0,69.0,2.3,15.0,464.0,356.29,268.68
2016,12,21,13,15,853.5,68.0,2.25,15.0,448.0,321.06,236.29
2016,12,21,13,30,846.0,67.0,2.2,15.0,432.0,281.69,200.26
2016,12,21,13,45,833.5,65.5,2.2,15.0,409.5,241.95,164.13
2016,12,21,14,0,821.0,64.0,2.2,15.0,387.0,201.66,128.27
2016,12,21,14,15,802.0,62.0,2.1,14.5,358.0,159.73,93.41
2016,12,21,14,30,783.0,60.0,2.0,14.0,329.0,118.27,62.81
2016,12,21,14,45,755.0,57.5,1.95,14.0,295.0,76.68,39.39
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,41.51,31.6
2016,12,21,15,15,685.0,51.0,1.75,13.0,223.0,39.35,29.76
2016,12,21,15,30,643.0,47.0,1.6,12.0,185.0,37.23,27.83
2016,12,21,15,45,577.0,41.5,1.5,11.5,145.5,33.7,24.46
2016,12,21,16,0,511.0,36.0,1.4,11.0,106.0,30.17,20.92
2016,12,21,16,15,396.5,27.5,1.4,10.5,70.0,21.54,12.29
2016,12,21,16,30,282.0,19.0,1.4,10.0,34.0,15.25,0.0
2016,12,21,16,45,141.0,9.5,1.45,10.0,17.0,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,116.07,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,237.5,176.03
2016,12,22,8,15,504.0,35.5,1.2,7.5,107.0,293.31,234.83
2016,12,22,8,30,592.0,42.0,1.1,8.0,146.0,348.1,283.56
2016,12,22,8,45,644.0,47.0,1.05,8.5,185.0,389.89,319.8
2016,12,22,9,0,696.0,52.0,1.0,9.0,224.0,431.27,354.08
2016,12,22,9,15,731.0,55.5,0.9,9.5,261.0,461.2,377.65
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,489.43,398.75
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.5,508.01,411.88
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,524.15,422.58
2016,12,22,10,15,829.0,65.5,0.8,11.5,389.5,533.24,428.81
2016,12,22,10,30,846.0,67.0,0.9,12.0,416.0,539.49,432.63
2016,12,22,10,45,857.0,68.5,1.0,12.5,436.5,539.58,431.49
2016,12,22,11,0,868.0,70.0,1.1,13.0,457.0,536.66,427.85
2016,12,22,11,15,875.0,70.5,1.15,13.0,470.5,526.13,418.69
2016,12,22,11,30,882.0,71.0,1.2,13.0,484.0,514.5,408.39
2016,12,22,11,45,885.0,71.5,1.25,13.5,490.0,498.02,393.32
2016,12,22,12,0,888.0,72.0,1.3,14.0,496.0,478.77,375.78
2016,12,22,12,15,887.5,72.0,1.3,14.0,494.0,454.82,354.68
2016,12,22,12,30,887.0,72.0,1.3,14.0,492.0,428.42,331.18
2016,12,22,12,45,883.5,71.0,1.3,14.0,483.0,397.61,303.73
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,364.81,274.09
2016,12,22,13,15,871.5,69.0,1.2,14.0,457.5,328.64,241.1
2016,12,22,13,30,863.0,68.0,1.1,14.0,441.0,288.39,204.56
2016,12,22,13,45,849.5,66.5,1.05,14.0,417.5,247.77,167.94
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,206.65,131.58
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.5,163.92,96.03
2016,12,22,14,30,796.0,61.0,0.9,14.0,335.0,121.73,64.77
2016,12,22,14,45,765.0,58.5,0.85,14.0,300.0,79.38,40.76
2016,12,22,15,0,734.0,56.0,0.8,14.0,265.0,42.34,32.36
2016,12,22,15,15,690.5,52.0,0.85,13.0,226.5,40.2,30.55
2016,12,22,15,30,647.0,48.0,0.9,12.0,188.0,38.1,28.64
2016,12,22,15,45,579.5,42.5,1.0,11.5,148.0,34.59,25.29
2016,12,22,16,0,512.0,37.0,1.1,11.0,108.0,28.44,19.43
2016,12,22,16,15,398.0,28.5,1.15,10.5,72.0,22.39,13.1
2016,12,22,16,30,284.0,20.0,1.2,10.0,36.0,16.14,0.0
2016,12,22,16,45,142.0,10.0,1.25,10.0,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.05,8.0,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,4.0,8.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,8.5,3.8,8.0,8.5,7.87,1.01
2016,12,23,8,30,0.0,12.0,3.6,8.0,12.0,11.11,3.95
2016,12,23,8,45,0.0,15.0,3.45,8.0,15.0,13.89,6.47
2016,12,23,9,0,0.0,18.0,3.3,8.0,18.0,16.68,8.98
2016,12,23,9,15,0.0,21.5,3.15,8.0,21.5,19.93,11.87
2016,12,23,9,30,0.0,25.0,3.0,8.0,25.0,23.19,14.74
2016,12,23,9,45,0.0,27.5,2.9,8.5,27.5,25.51,16.73
2016,12,23,10,0,0.0,30.0,2.8,9.0,30.0,27.84,18.71
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,35.75,25.57
2016,12,23,10,30,0.0,47.0,2.9,9.0,47.0,43.67,32.4
2016,12,23,10,45,12.5,109.5,2.95,9.5,115.5,109.7,89.13
2016,12,23,11,0,25.0,172.0,3.0,10.0,184.0,177.21,145.75
2016,12,23,11,15,12.5,94.5,3.35,10.0,100.5,94.6,75.77
2016,12,23,11,30,0.0,17.0,3.7,10.0,17.0,15.78,8.02
2016,12,23,11,45,0.0,75.5,4.05,10.5,75.5,70.28,54.85
2016,12,23,12,0,0.0,134.0,4.4,11.0,134.0,125.01,101.11
2016,12,23,12,15,124.0,169.5,4.55,11.0,228.5,214.55,175.53
2016,12,23,12,30,248.0,205.0,4.7,11.0,323.0,292.97,238.41
2016,12,23,12,45,124.0,117.5,4.9,11.0,176.5,156.06,125.51
2016,12,23,13,0,0.0,30.0,5.1,11.0,30.0,27.86,18.37
2016,12,23,13,15,0.0,33.5,5.1,11.0,33.5,31.11,21.21
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,34.37,24.04
2016,12,23,13,45,0.0,29.0,5.1,11.0,29.0,26.92,17.65
2016,12,23,14,0,0.0,21.0,5.1,11.0,21.0,19.48,11.24
2016,12,23,14,15,0.0,19.5,4.95,10.5,19.5,18.08,10.08
2016,12,23,14,30,0.0,18.0,4.8,10.0,18.0,16.69,8.9
2016,12,23,14,45,0.0,16.0,4.7,10.0,16.0,14.83,7.29
2016,12,23,15,0,0.0,14.0,4.6,10.0,14.0,12.97,6.18
2016,12,23,15,15,273.0,37.5,4.35,9.5,96.5,24.63,16.8
2016,12,23,15,30,546.0,61.0,4.1,9.0,179.0,45.76,35.89
2016,12,23,15,45,479.0,53.0,3.95,9.0,141.0,40.75,31.05
2016,12,23,16,0,412.0,45.0,3.8,9.0,103.0,35.67,25.98
2016,12,23,16,15,295.5,34.5,3.7,8.5,68.5,27.96,17.98
2016,12,23,16,30,179.0,24.0,3.6,8.0,34.0,19.02,1.41
2016,12,23,16,45,89.5,12.0,3.5,8.0,17.0,11.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,13.5,2.7,4.5,33.0,117.19,0.0
2016,12,24,8,0,432.0,27.0,2.7,5.0,66.0,235.88,174.95
2016,12,24,8,15,519.5,33.5,2.75,5.5,105.0,293.19,237.87
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,352.83,292.31
2016,12,24,8,45,662.5,44.0,2.85,6.5,184.0,395.51,330.83
2016,12,24,9,0,718.0,48.0,2.9,7.0,224.0,437.89,367.61
2016,12,24,9,15,752.0,50.5,2.9,7.5,261.0,466.5,391.8
2016,12,24,9,30,786.0,53.0,2.9,8.0,298.0,493.39,413.62
2016,12,24,9,45,810.0,55.0,2.95,8.5,330.5,512.26,428.3
2016,12,24,10,0,834.0,57.0,3.0,9.0,363.0,525.61,438.11
2016,12,24,10,15,850.0,58.5,3.0,9.0,390.0,534.66,444.68
2016,12,24,10,30,866.0,60.0,3.0,9.0,417.0,540.91,448.71
2016,12,24,10,45,876.5,61.0,3.05,9.5,437.0,540.69,446.68
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,537.49,442.06
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,529.17,433.84
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,517.85,422.97
2016,12,24,11,45,903.0,64.0,3.1,10.0,490.5,500.81,407.3
2016,12,24,12,0,906.0,64.0,3.1,10.0,497.0,480.97,389.01
2016,12,24,12,15,906.0,64.0,3.1,10.0,495.5,457.09,367.06
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,430.67,342.55
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.5,399.68,313.93
2016,12,24,13,0,884.0,68.0,3.1,10.0,475.0,367.01,283.41
2016,12,24,13,15,876.5,67.0,3.05,10.0,459.0,331.14,249.69
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,293.83,214.42
2016,12,24,13,45,857.5,64.5,3.0,10.0,420.5,253.91,177.14
2016,12,24,14,0,846.0,63.0,3.0,10.0,398.0,209.75,136.99
2016,12,24,14,15,828.0,61.0,2.9,10.0,369.0,166.9,100.04
2016,12,24,14,30,810.0,59.0,2.8,10.0,340.0,124.38,67.25
2016,12,24,14,45,784.5,56.0,2.75,10.0,305.5,81.18,41.24
2016,12,24,15,0,759.0,53.0,2.7,10.0,271.0,39.71,30.5
2016,12,24,15,15,718.5,49.5,2.6,9.5,232.5,37.92,28.9
2016,12,24,15,30,678.0,46.0,2.5,9.0,194.0,36.18,27.25
2016,12,24,15,45,616.5,41.0,2.4,8.5,154.0,33.06,24.24
2016,12,24,16,0,555.0,36.0,2.3,8.0,114.0,29.98,21.09
2016,12,24,16,15,442.0,28.0,2.3,7.5,77.0,23.81,14.67
2016,12,24,16,30,329.0,20.0,2.3,7.0,40.0,17.48,1.91
2016,12,24,16,45,164.5,10.0,2.35,6.5,20.0,9.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,3.5,32.5,114.33,0.0
2016,12,25,8,0,419.0,27.0,2.3,4.0,65.0,230.11,170.25
2016,12,25,8,15,507.5,33.5,2.35,4.0,104.0,287.62,234.18
2016,12,25,8,30,596.0,40.0,2.4,4.0,143.0,347.54,289.51
2016,12,25,8,45,648.5,45.0,2.45,4.5,182.5,389.73,327.77
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,431.61,364.28
2016,12,25,9,15,736.0,53.5,2.5,5.5,259.0,461.81,389.83
2016,12,25,9,30,771.0,57.0,2.5,6.0,296.0,490.35,413.02
2016,12,25,9,45,787.5,60.5,2.55,6.5,327.5,506.88,425.85
2016,12,25,10,0,804.0,64.0,2.6,7.0,359.0,520.92,436.17
2016,12,25,10,15,675.0,92.0,2.6,7.5,351.5,481.67,402.5
2016,12,25,10,30,546.0,120.0,2.6,8.0,344.0,433.45,361.72
2016,12,25,10,45,701.5,95.5,2.65,8.5,398.5,488.57,405.54
2016,12,25,11,0,857.0,71.0,2.7,9.0,453.0,534.29,440.18
2016,12,25,11,15,863.0,72.0,2.75,9.0,466.0,525.63,431.59
2016,12,25,11,30,869.0,73.0,2.8,9.0,479.0,514.05,420.74
2016,12,25,11,45,870.5,73.5,2.85,9.0,485.0,496.88,405.16
2016,12,25,12,0,872.0,74.0,2.9,9.0,491.0,477.02,387.06
2016,12,25,12,15,870.5,74.0,2.9,9.0,489.0,452.76,364.91
2016,12,25,12,30,869.0,74.0,2.9,9.0,487.0,426.13,340.36
2016,12,25,12,45,551.0,136.5,2.9,9.5,397.0,335.03,267.04
2016,12,25,13,0,233.0,199.0,2.9,10.0,307.0,260.46,209.18
2016,12,25,13,15,237.0,191.5,2.9,10.0,298.0,243.82,194.4
2016,12,25,13,30,241.0,184.0,2.9,10.0,289.0,226.12,178.41
2016,12,25,13,45,262.0,171.5,2.95,10.0,280.0,207.48,160.96
2016,12,25,14,0,283.0,159.0,3.0,10.0,271.0,186.92,141.84
2016,12,25,14,15,273.5,149.0,2.95,9.5,251.0,161.93,120.98
2016,12,25,14,30,264.0,139.0,2.9,9.0,231.0,137.44,101.7
2016,12,25,14,45,256.0,125.5,2.85,9.0,207.5,111.06,82.7
2016,12,25,15,0,248.0,112.0,2.8,9.0,184.0,85.33,71.89
2016,12,25,15,15,233.0,97.5,2.75,8.5,157.5,74.81,62.44
2016,12,25,15,30,218.0,83.0,2.7,8.0,131.0,64.59,53.09
2016,12,25,15,45,196.5,67.5,2.65,7.5,104.0,53.35,42.63
2016,12,25,16,0,175.0,52.0,2.6,7.0,77.0,41.77,31.72
2016,12,25,16,15,126.0,37.0,2.7,6.5,52.0,30.21,20.3
2016,12,25,16,30,77.0,22.0,2.8,6.0,27.0,18.33,3.31
2016,12,25,16,45,38.5,11.0,2.95,6.0,13.5,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,114.13,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,229.96,170.16
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.5,288.48,235.6
2016,12,26,8,30,598.0,41.0,3.0,4.0,143.0,349.52,291.77
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.5,391.65,330.22
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,433.41,366.86
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.5,463.43,392.47
2016,12,26,9,30,773.0,57.0,3.1,6.0,297.0,491.77,415.7
2016,12,26,9,45,794.5,60.0,3.1,6.5,329.5,510.55,430.32
2016,12,26,10,0,816.0,63.0,3.1,7.0,362.0,526.86,442.4
2016,12,26,10,15,832.5,65.0,3.05,7.5,389.0,536.65,448.67
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,543.6,452.33
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,544.05,450.72
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,539.59,445.05
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,530.98,436.5
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,519.42,425.37
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.5,503.2,409.51
2016,12,26,12,0,894.0,70.0,2.8,10.0,498.0,484.17,391.11
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.5,460.2,369.04
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,433.78,344.56
2016,12,26,12,45,887.5,69.5,2.55,10.0,486.0,403.22,316.38
2016,12,26,13,0,883.0,69.0,2.5,10.0,477.0,370.69,286.03
2016,12,26,13,15,875.0,68.0,2.45,10.0,461.0,334.77,252.49
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,297.45,217.41
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,254.53,177.84
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,213.78,140.64
2016,12,26,14,15,821.0,63.0,2.15,10.0,370.0,171.02,103.68
2016,12,26,14,30,802.0,61.0,2.0,10.0,341.0,128.67,70.71
2016,12,26,14,45,775.0,58.0,1.95,10.0,306.5,85.68,44.11
2016,12,26,15,0,748.0,55.0,1.9,10.0,272.0,44.35,34.71
2016,12,26,15,15,707.5,51.5,1.85,9.0,234.0,39.51,30.43
2016,12,26,15,30,667.0,48.0,1.8,8.0,196.0,37.83,28.89
2016,12,26,15,45,605.5,42.5,1.75,7.5,156.0,34.3,25.5
2016,12,26,16,0,544.0,37.0,1.7,7.0,116.0,30.77,21.96
2016,12,26,16,15,437.0,29.0,1.8,6.5,79.0,24.64,15.63
2016,12,26,16,30,330.0,21.0,1.9,6.0,42.0,16.81,3.41
2016,12,26,16,45,165.0,10.5,2.0,5.5,21.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,102.21,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,210.71,153.63
2016,12,27,8,15,447.5,36.0,1.65,5.5,97.5,267.97,216.28
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,328.67,270.83
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.5,372.09,309.21
2016,12,27,9,0,657.0,53.0,1.5,7.0,214.0,412.86,343.98
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.5,444.35,369.46
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,474.31,392.48
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,495.26,407.71
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,513.92,420.48
2016,12,27,10,15,806.0,66.0,1.1,9.5,380.0,524.06,427.52
2016,12,27,10,30,823.0,68.0,1.2,10.0,407.0,531.45,432.18
2016,12,27,10,45,833.0,70.0,1.3,10.5,427.5,532.18,431.43
2016,12,27,11,0,843.0,72.0,1.4,11.0,448.0,529.98,428.22
2016,12,27,11,15,784.0,83.0,1.4,11.0,441.0,498.79,402.61
2016,12,27,11,30,725.0,94.0,1.4,11.0,434.0,466.38,376.08
2016,12,27,11,45,620.0,124.5,1.4,11.5,418.0,430.45,345.76
2016,12,27,12,0,515.0,155.0,1.4,12.0,402.0,392.76,314.27
2016,12,27,12,15,500.5,158.0,1.3,12.0,397.5,373.38,297.33
2016,12,27,12,30,486.0,161.0,1.2,12.0,393.0,353.21,279.5
2016,12,27,12,45,458.0,164.0,1.1,12.0,379.5,327.35,257.2
2016,12,27,13,0,430.0,167.0,1.0,12.0,366.0,301.94,235.25
2016,12,27,13,15,421.5,162.5,1.0,12.0,352.0,276.67,213.18
2016,12,27,13,30,413.0,158.0,1.0,12.0,338.0,251.14,190.73
2016,12,27,13,45,410.5,149.0,1.0,12.5,321.0,223.03,165.63
2016,12,27,14,0,408.0,140.0,1.0,13.0,304.0,194.53,140.47
2016,12,27,14,15,389.0,134.5,1.0,12.5,281.5,166.15,117.36
2016,12,27,14,30,370.0,129.0,1.0,12.0,259.0,138.88,96.68
2016,12,27,14,45,356.0,117.5,1.05,12.0,232.0,108.41,75.7
2016,12,27,15,0,342.0,106.0,1.1,12.0,205.0,79.03,65.38
2016,12,27,15,15,318.0,93.5,1.15,11.5,176.0,68.35,55.95
2016,12,27,15,30,294.0,81.0,1.2,11.0,147.0,60.15,48.54
2016,12,27,15,45,261.5,66.5,1.25,10.5,116.5,50.12,39.31
2016,12,27,16,0,229.0,52.0,1.3,10.0,86.0,39.78,29.66
2016,12,27,16,15,166.5,38.0,1.35,9.5,58.5,29.48,19.64
2016,12,27,16,30,104.0,24.0,1.4,9.0,31.0,18.84,5.22
2016,12,27,16,45,52.0,12.0,1.5,9.0,15.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,112.33,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,232.33,169.06
2016,12,28,8,15,516.0,31.5,2.4,5.5,102.0,289.51,234.1
2016,12,28,8,30,604.0,38.0,2.4,6.0,141.0,349.41,288.82
2016,12,28,8,45,659.0,42.0,2.4,6.5,180.5,391.97,327.16
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,434.34,363.78
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,463.83,388.61
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,491.68,411.1
2016,12,28,9,45,808.5,53.5,2.45,9.0,327.0,511.68,425.91
2016,12,28,10,0,835.0,55.0,2.5,10.0,360.0,526.17,435.81
2016,12,28,10,15,850.0,56.5,2.4,10.5,387.0,535.13,441.11
2016,12,28,10,30,865.0,58.0,2.3,11.0,414.0,541.29,443.87
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.5,541.23,441.7
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,538.19,437.01
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,529.78,428.54
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,518.37,417.51
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,502.29,401.84
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,483.37,383.7
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.5,459.63,362.38
2016,12,28,12,30,905.0,61.0,1.7,13.0,494.0,433.38,338.61
2016,12,28,12,45,898.0,61.5,1.7,13.5,485.0,402.74,310.51
2016,12,28,13,0,891.0,62.0,1.7,14.0,476.0,370.21,280.43
2016,12,28,13,15,884.0,61.5,1.65,14.0,460.5,335.0,248.13
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,298.28,214.18
2016,12,28,13,45,865.5,60.0,1.6,14.0,423.0,258.69,178.0
2016,12,28,14,0,854.0,59.0,1.6,14.0,401.0,218.31,141.62
2016,12,28,14,15,836.5,57.0,1.5,13.5,372.5,175.58,105.25
2016,12,28,14,30,819.0,55.0,1.4,13.0,344.0,133.01,72.28
2016,12,28,14,45,794.0,53.0,1.3,13.0,310.0,86.02,41.97
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,44.59,34.51
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,35.94,26.86
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,34.11,25.22
2016,12,28,15,45,635.5,39.5,1.1,10.5,160.5,31.37,22.61
2016,12,28,16,0,577.0,35.0,1.1,10.0,121.0,28.67,19.88
2016,12,28,16,15,475.5,28.0,1.1,9.5,83.5,23.47,14.59
2016,12,28,16,30,374.0,21.0,1.1,9.0,46.0,18.17,5.56
2016,12,28,16,45,187.0,10.5,1.15,9.0,23.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,103.45,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,213.53,154.54
2016,12,29,8,15,455.5,37.0,3.45,6.0,98.5,272.95,221.03
2016,12,29,8,30,550.0,45.0,3.5,6.0,137.0,335.92,278.92
2016,12,29,8,45,608.0,50.0,3.55,6.5,177.0,379.64,318.56
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,420.32,354.31
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,452.7,381.85
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,483.54,407.09
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,500.55,420.33
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,515.07,431.05
2016,12,29,10,15,786.5,76.0,3.6,9.5,382.0,526.19,438.39
2016,12,29,10,30,805.0,78.0,3.5,10.0,410.0,534.57,443.18
2016,12,29,10,45,821.5,78.5,3.45,10.5,431.5,537.37,443.4
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,537.2,441.04
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.5,529.81,432.53
2016,12,29,11,30,853.0,81.0,3.1,12.0,482.0,519.5,421.52
2016,12,29,11,45,859.0,80.5,3.0,12.5,489.0,503.99,406.35
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,485.65,388.69
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.5,462.18,367.39
2016,12,29,12,30,864.0,80.0,2.7,13.0,495.0,436.29,343.75
2016,12,29,12,45,871.0,76.5,2.6,13.0,488.5,407.55,317.26
2016,12,29,13,0,878.0,73.0,2.5,13.0,482.0,376.23,288.09
2016,12,29,13,15,870.5,72.0,2.4,13.0,466.5,340.24,254.87
2016,12,29,13,30,863.0,71.0,2.3,13.0,451.0,302.82,220.1
2016,12,29,13,45,851.5,69.0,2.25,13.5,428.5,262.31,182.54
2016,12,29,14,0,840.0,67.0,2.2,14.0,406.0,221.11,144.98
2016,12,29,14,15,821.5,65.0,2.1,13.5,377.0,178.37,108.46
2016,12,29,14,30,803.0,63.0,2.0,13.0,348.0,135.98,75.35
2016,12,29,14,45,777.0,60.5,1.9,13.0,313.5,93.29,48.11
2016,12,29,15,0,751.0,58.0,1.8,13.0,279.0,52.15,32.81
2016,12,29,15,15,711.0,54.0,1.7,12.0,241.0,41.47,31.82
2016,12,29,15,30,671.0,50.0,1.6,11.0,203.0,39.39,29.97
2016,12,29,15,45,608.0,44.5,1.5,10.5,162.5,35.91,26.67
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,32.43,23.23
2016,12,29,16,15,439.5,31.0,1.45,9.5,84.0,24.13,15.21
2016,12,29,16,30,334.0,23.0,1.5,9.0,46.0,18.44,6.38
2016,12,29,16,45,167.0,11.5,1.6,8.5,23.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.5,14.5,0.7,6.5,28.5,95.35,0.0
2016,12,30,8,0,321.0,29.0,0.6,7.0,57.0,196.49,140.02
2016,12,30,8,15,414.5,37.5,0.55,7.0,94.5,255.08,203.02
2016,12,30,8,30,508.0,46.0,0.5,7.0,132.0,317.33,257.87
2016,12,30,8,45,562.0,52.5,0.45,7.5,170.5,360.16,294.56
2016,12,30,9,0,616.0,59.0,0.4,8.0,209.0,403.14,329.82
2016,12,30,9,15,655.0,63.5,0.55,8.5,245.5,435.49,356.79
2016,12,30,9,30,694.0,68.0,0.7,9.0,282.0,466.58,381.97
2016,12,30,9,45,732.5,68.5,0.85,9.5,316.5,489.08,399.9
2016,12,30,10,0,771.0,69.0,1.0,10.0,351.0,512.09,417.67
2016,12,30,10,15,788.5,71.0,1.15,10.5,378.0,522.77,425.41
2016,12,30,10,30,806.0,73.0,1.3,11.0,405.0,530.74,430.81
2016,12,30,10,45,815.5,75.0,1.45,11.5,425.5,531.52,430.37
2016,12,30,11,0,825.0,77.0,1.6,12.0,446.0,529.44,427.49
2016,12,30,11,15,832.5,78.0,1.6,12.0,460.0,522.33,420.57
2016,12,30,11,30,840.0,79.0,1.6,12.0,474.0,512.34,411.2
2016,12,30,11,45,843.0,79.5,1.65,12.5,481.0,496.75,396.76
2016,12,30,12,0,846.0,80.0,1.7,13.0,488.0,478.48,379.94
2016,12,30,12,15,846.0,80.0,1.7,13.0,487.0,455.75,359.81
2016,12,30,12,30,846.0,80.0,1.7,13.0,486.0,430.64,337.35
2016,12,30,12,45,843.0,79.0,1.75,13.0,478.5,401.12,311.07
2016,12,30,13,0,840.0,78.0,1.8,13.0,471.0,369.64,282.6
2016,12,30,13,15,832.0,77.0,1.85,13.0,455.5,334.78,250.92
2016,12,30,13,30,824.0,76.0,1.9,13.0,440.0,298.61,217.7
2016,12,30,13,45,811.5,74.5,2.0,13.0,418.0,259.8,182.31
2016,12,30,14,0,799.0,73.0,2.1,13.0,396.0,220.44,146.78
2016,12,30,14,15,780.5,70.5,2.15,12.5,367.5,178.93,111.21
2016,12,30,14,30,762.0,68.0,2.2,12.0,339.0,137.86,78.83
2016,12,30,14,45,732.5,65.5,2.3,12.0,305.5,96.77,52.2
2016,12,30,15,0,703.0,63.0,2.4,12.0,272.0,57.63,36.81
2016,12,30,15,15,662.0,59.0,2.35,11.5,234.5,41.65,32.04
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,39.94,30.46
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,37.37,27.98
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,34.88,25.41
2016,12,30,16,15,365.5,35.5,2.2,9.5,80.5,28.14,18.73
2016,12,30,16,30,260.0,26.0,2.2,9.0,44.0,21.19,8.82
2016,12,30,16,45,130.0,13.0,2.25,9.0,22.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
